ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 00:00,2,0.000,ALERT,213.29,298.47,60.028,1563595204,"201051344000579","174011545737251",0.00,24.30,0,294.56,299.67,0.0,0.0,0.000,1391672.3,1391672.3,8646,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595206,677498.00
07/20/2019 00:00,2,0.000,ALERT,213.51,297.57,60.059,1563595204,"201051344001025","174011545737251",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,1376639.4,1376639.4,8639,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595208,677499.00
07/20/2019 00:00,2,0.000,ALERT,213.51,298.17,60.033,1563595204,"201051344001093","174011545737251",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,1358570.4,1358570.4,8661,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595210,677500.00
07/20/2019 00:00,2,0.000,ALERT,213.29,297.87,60.038,1563595204,"201051344000458","174011545737251",0.00,24.50,0,294.26,299.97,0.0,0.0,0.000,1372393.6,1372393.6,8631,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595212,677501.00
07/20/2019 00:00,2,0.000,ALERT,213.51,298.77,60.033,1563595204,"201051344000890","174011545737251",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,1373808.0,1373808.0,8643,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595214,677502.00
07/20/2019 00:00,2,0.000,ALERT,213.29,297.57,60.006,1563595204,"201051344000988","174011545737251",0.00,24.00,0,291.55,298.77,0.0,0.0,0.000,1044128.7,1044128.7,8644,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595215,677503.00
07/20/2019 00:00,2,0.000,ALERT,213.96,299.07,60.001,1563595204,"201051344000582","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1351050.3,1351050.3,8633,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595217,677504.00
07/20/2019 00:00,2,0.000,ALERT,213.29,298.17,60.038,1563595204,"201051344000868","174011545737251",0.00,24.00,0,294.56,299.67,0.0,0.0,0.000,1359009.5,1359009.5,8635,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595219,677505.00
07/20/2019 00:00,2,0.000,ALERT,213.74,298.17,60.038,1563595204,"201051344000576","174011545737251",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,1375219.4,1375219.4,8658,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595221,677506.00
07/20/2019 00:00,2,0.000,ALERT,213.29,297.57,60.043,1563595204,"201051344001158","174011545737251",0.00,23.50,0,293.36,298.47,0.0,0.0,0.000,1352650.3,1352650.3,8634,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595223,677507.00
07/20/2019 00:00,2,0.000,ALERT,213.51,297.57,60.033,1563595204,"201051344000917","174011545737251",0.00,24.50,0,293.96,298.77,0.0,0.0,0.000,1368186.0,1368186.0,8658,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563595225,677508.00
07/20/2019 00:00,2,0.000,ALERT,213.51,297.57,60.038,1563595204,"201051344000417","174011545737251",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,1082047.1,1082047.1,8664,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595227,677509.00
07/20/2019 00:00,2,0.000,ALERT,213.96,298.47,60.070,1563595204,"201051344000685","174011545737251",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,1374243.4,1374243.4,8644,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595228,677510.00
07/20/2019 00:00,2,0.000,ALERT,213.74,297.57,60.038,1563595204,"201051344000651","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1368537.7,1368537.7,8639,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595230,677511.00
07/20/2019 00:00,2,0.000,ALERT,213.29,298.47,60.033,1563595204,"201051344000594","174011545737251",0.00,24.00,0,293.66,299.67,0.0,0.0,0.000,1378635.7,1378635.7,8639,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595232,677512.00
07/20/2019 00:00,2,0.000,ALERT,213.29,297.26,60.017,1563595204,"201051344000469","174011545737251",0.00,23.50,0,293.06,298.77,0.0,0.0,0.000,1358763.0,1358763.0,8648,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595234,677513.00
07/20/2019 00:00,2,0.000,ALERT,213.51,298.17,60.033,1563595204,"201051344000585","174011545737251",0.00,24.00,0,294.56,299.37,0.0,0.0,0.000,1383965.2,1383965.2,8635,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563595236,677514.00
07/20/2019 00:00,2,0.000,ALERT,213.96,297.26,60.033,1563595204,"201051344000853","174011545737251",0.00,23.80,0,294.26,299.37,0.0,0.0,0.000,1381556.9,1381556.9,8646,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563595238,677515.00
07/20/2019 00:00,2,0.000,ALERT,213.96,298.77,60.043,1563595204,"201051344001145","174011545737251",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,1383025.9,1383025.9,8663,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595240,677516.00
07/20/2019 00:00,2,0.000,ALERT,213.74,298.17,60.038,1563595204,"201051344000438","174011545737251",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,1376518.4,1376518.4,8636,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563595241,677517.00
07/20/2019 00:00,2,0.000,ALERT,213.06,298.17,60.038,1563595204,"201051344001135","174011545737251",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,1364044.5,1364044.5,8633,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563595243,677518.00
07/20/2019 00:00,2,0.000,ALERT,213.51,297.87,60.012,1563595204,"201051344000983","174011545737251",0.00,24.00,0,294.56,299.67,0.0,0.0,0.000,1379756.2,1379756.2,8639,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595245,677519.00
07/20/2019 00:00,2,0.000,ALERT,213.51,297.57,60.038,1563595204,"201051344001203","174011545737251",0.00,24.00,0,295.46,300.87,0.0,0.0,0.000,1372078.5,1372078.5,8653,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595247,677520.00
07/20/2019 00:00,2,0.000,ALERT,213.29,298.47,60.043,1563595204,"201051344001230","174011545737251",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,1366719.7,1366719.7,8671,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563595249,677521.00
07/20/2019 00:00,2,0.000,ALERT,213.06,297.87,60.022,1563595204,"201051344000646","174011545737251",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,1360677.6,1360677.6,8654,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595251,677522.00
07/20/2019 00:00,2,0.000,ALERT,213.51,297.57,60.033,1563595204,"201051344000867","174011545737251",0.00,24.30,0,294.26,299.67,0.0,0.0,0.000,1356961.2,1356961.2,8645,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595252,677523.00
07/20/2019 00:00,2,0.000,ALERT,213.74,297.26,60.038,1563595204,"201051344000633","174011545737251",0.00,23.80,0,292.16,298.47,0.0,0.0,0.000,1353824.4,1353824.4,8654,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595254,677524.00
07/20/2019 00:00,2,0.000,ALERT,213.06,297.87,60.043,1563595204,"201051344000955","174011545737251",0.00,24.00,0,295.46,299.37,0.0,0.0,0.000,1381393.4,1381393.4,8648,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595256,677525.00
07/20/2019 00:00,2,0.000,ALERT,213.51,296.96,60.028,1563595204,"201051344000648","174011545737251",0.00,23.50,0,293.66,299.07,0.0,0.0,0.000,1367545.6,1367545.6,8635,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595258,677526.00
07/20/2019 00:00,2,0.000,ALERT,213.74,297.57,60.033,1563595204,"201051344000645","174011545737251",0.00,24.30,0,293.96,299.07,0.0,0.0,0.000,1373206.8,1373206.8,8641,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563595260,677527.00
07/20/2019 00:00,2,0.000,ALERT,213.29,297.87,60.070,1563595204,"201051344000569","174011545737251",0.00,24.00,0,294.56,299.97,0.0,0.0,0.000,1390281.7,1390281.7,8641,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563595261,677528.00
07/20/2019 00:00,2,0.000,ALERT,213.51,296.96,60.022,1563595204,"179051228000119","174011545737251",0.00,25.50,0,292.46,298.47,0.0,0.0,0.000,176440.2,176440.2,8723,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563595263,677529.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.57,60.022,1563596104,"201051344000579","174011545737251",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,1391672.3,1391672.3,8648,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596107,677530.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.87,60.017,1563596104,"201051344001025","174011545737251",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8641,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596109,677531.00
07/20/2019 00:15,2,0.000,ALERT,213.51,298.47,60.033,1563596104,"201051344001093","174011545737251",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8663,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596110,677532.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.26,60.017,1563596104,"201051344000458","174011545737251",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,1372393.6,1372393.6,8633,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563596112,677533.00
07/20/2019 00:15,2,0.000,ALERT,213.29,298.77,60.022,1563596104,"201051344000890","174011545737251",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,1373808.0,1373808.0,8645,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596114,677534.00
07/20/2019 00:15,2,0.000,ALERT,213.29,296.96,60.022,1563596104,"201051344000988","174011545737251",0.00,24.00,0,293.06,299.37,0.0,0.0,0.000,1044128.7,1044128.7,8646,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596116,677535.00
07/20/2019 00:15,2,0.000,ALERT,213.74,299.07,60.028,1563596104,"201051344000582","174011545737251",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,1351050.3,1351050.3,8635,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563596118,677536.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.57,60.022,1563596104,"201051344000868","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1359009.5,1359009.5,8637,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596120,677537.00
07/20/2019 00:15,2,0.000,ALERT,213.74,297.57,60.001,1563596104,"201051344000576","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1375219.4,1375219.4,8660,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596122,677538.00
07/20/2019 00:15,2,0.000,ALERT,213.29,296.96,60.022,1563596104,"201051344001158","174011545737251",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,1352650.3,1352650.3,8636,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596123,677539.00
07/20/2019 00:15,2,0.000,ALERT,213.51,297.87,60.054,1563596104,"201051344000917","174011545737251",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,1368186.0,1368186.0,8660,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596125,677540.00
07/20/2019 00:15,2,0.000,ALERT,213.51,297.57,60.028,1563596104,"201051344000417","174011545737251",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,1082047.1,1082047.1,8666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596127,677541.00
07/20/2019 00:15,2,0.000,ALERT,213.74,298.47,60.028,1563596104,"201051344000685","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1374243.4,1374243.4,8646,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596129,677542.00
07/20/2019 00:15,2,0.000,ALERT,213.74,297.57,60.038,1563596104,"201051344000651","174011545737251",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,1368537.7,1368537.7,8641,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563596131,677543.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.87,60.033,1563596104,"201051344000594","174011545737251",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,1378635.7,1378635.7,8641,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596132,677544.00
07/20/2019 00:15,2,0.000,ALERT,213.51,296.96,60.028,1563596104,"201051344000469","174011545737251",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,1358763.0,1358763.0,8650,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596134,677545.00
07/20/2019 00:15,2,0.000,ALERT,213.74,298.47,60.022,1563596104,"201051344000585","174011545737251",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,1383965.2,1383965.2,8637,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596136,677546.00
07/20/2019 00:15,2,0.000,ALERT,213.96,296.96,60.038,1563596104,"201051344000853","174011545737251",0.00,23.80,0,295.16,299.37,0.0,0.0,0.000,1381556.9,1381556.9,8648,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596138,677547.00
07/20/2019 00:15,2,0.000,ALERT,213.74,298.77,60.017,1563596104,"201051344001145","174011545737251",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,1383025.9,1383025.9,8665,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596140,677548.00
07/20/2019 00:15,2,0.000,ALERT,213.51,298.17,60.028,1563596104,"201051344000438","174011545737251",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,1376518.4,1376518.4,8638,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596142,677549.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.87,60.012,1563596104,"201051344001135","174011545737251",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,1364044.5,1364044.5,8635,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596143,677550.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.26,60.022,1563596104,"201051344000983","174011545737251",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,1379756.2,1379756.2,8641,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596145,677551.00
07/20/2019 00:15,2,0.000,ALERT,213.51,298.17,60.017,1563596104,"201051344001203","174011545737251",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,1372078.5,1372078.5,8655,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563596147,677552.00
07/20/2019 00:15,2,0.000,ALERT,213.51,298.77,60.017,1563596104,"201051344001230","174011545737251",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,1366719.7,1366719.7,8673,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563596149,677553.00
07/20/2019 00:15,2,0.000,ALERT,213.06,297.87,60.022,1563596104,"201051344000646","174011545737251",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,1360677.6,1360677.6,8656,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596151,677554.00
07/20/2019 00:15,2,0.000,ALERT,213.29,296.66,60.017,1563596104,"201051344000867","174011545737251",0.00,24.30,0,295.16,299.67,0.0,0.0,0.000,1356961.2,1356961.2,8647,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596153,677555.00
07/20/2019 00:15,2,0.000,ALERT,213.74,296.36,60.017,1563596104,"201051344000633","174011545737251",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,1353824.4,1353824.4,8656,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596154,677556.00
07/20/2019 00:15,2,0.000,ALERT,213.06,298.17,60.033,1563596104,"201051344000955","174011545737251",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,1381393.4,1381393.4,8650,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596156,677557.00
07/20/2019 00:15,2,0.000,ALERT,213.29,296.36,60.022,1563596104,"201051344000648","174011545737251",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,1367545.6,1367545.6,8637,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596158,677558.00
07/20/2019 00:15,2,0.000,ALERT,213.51,296.36,60.017,1563596104,"201051344000645","174011545737251",0.00,24.00,0,295.16,299.07,0.0,0.0,0.000,1373206.8,1373206.8,8643,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596160,677559.00
07/20/2019 00:15,2,0.000,ALERT,213.29,297.26,60.012,1563596104,"201051344000569","174011545737251",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,1390281.7,1390281.7,8643,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563596162,677560.00
07/20/2019 00:15,2,0.000,ALERT,213.29,296.36,60.043,1563596104,"179051228000119","174011545737251",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,176440.2,176440.2,8725,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563596163,677561.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.47,60.012,1563597004,"201051344000579","174011545737251",0.00,24.00,0,290.95,299.97,0.0,0.0,0.000,1391672.3,1391672.3,8650,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597006,677562.00
07/20/2019 00:30,2,0.000,ALERT,213.96,298.17,60.012,1563597004,"201051344001025","174011545737251",0.00,23.30,0,286.44,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8643,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597008,677563.00
07/20/2019 00:30,2,0.000,ALERT,214.19,299.07,60.012,1563597004,"201051344001093","174011545737251",0.00,24.30,0,286.44,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8665,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597010,677564.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.47,60.012,1563597004,"201051344000458","174011545737251",0.00,24.30,0,290.65,300.27,0.0,0.0,0.000,1372393.6,1372393.6,8635,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597012,677565.00
07/20/2019 00:30,2,0.000,ALERT,213.96,299.37,60.022,1563597004,"201051344000890","174011545737251",0.00,24.00,0,287.05,301.17,0.0,0.0,0.000,1373808.0,1373808.0,8647,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597014,677566.00
07/20/2019 00:30,2,0.000,ALERT,213.51,298.17,60.006,1563597004,"201051344000988","174011545737251",0.00,23.80,0,288.85,299.37,0.0,0.0,0.000,1044128.7,1044128.7,8648,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597016,677567.00
07/20/2019 00:30,2,0.000,ALERT,214.41,299.67,60.012,1563597004,"201051344000582","174011545737251",0.00,23.50,0,287.05,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8637,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597017,677568.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.47,59.975,1563597004,"201051344000868","174011545737251",0.00,23.80,0,291.25,300.27,0.0,0.0,0.000,1359009.5,1359009.5,8639,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597019,677569.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.77,60.022,1563597004,"201051344000576","174011545737251",0.00,23.50,0,290.95,299.67,0.0,0.0,0.000,1375219.4,1375219.4,8662,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597021,677570.00
07/20/2019 00:30,2,0.000,ALERT,213.51,297.87,60.012,1563597004,"201051344001158","174011545737251",0.00,23.30,0,290.35,299.07,0.0,0.0,0.000,1352650.3,1352650.3,8638,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597023,677571.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.47,60.006,1563597004,"201051344000917","174011545737251",0.00,24.30,0,285.24,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8662,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597025,677572.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.17,60.006,1563597004,"201051344000417","174011545737251",0.00,24.00,0,285.84,299.37,0.0,0.0,0.000,1082047.1,1082047.1,8668,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597027,677573.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.77,59.975,1563597004,"201051344000685","174011545737251",0.00,23.80,0,286.44,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8648,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597028,677574.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.17,60.012,1563597004,"201051344000651","174011545737251",0.00,23.00,0,285.84,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8643,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597030,677575.00
07/20/2019 00:30,2,0.000,ALERT,213.51,299.07,59.980,1563597004,"201051344000594","174011545737251",0.00,24.00,0,290.95,299.97,0.0,0.0,0.000,1378635.7,1378635.7,8643,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597032,677576.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.17,60.001,1563597004,"201051344000469","174011545737251",0.00,23.30,0,290.05,299.07,0.0,0.0,0.000,1358763.0,1358763.0,8652,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597034,677577.00
07/20/2019 00:30,2,0.000,ALERT,214.19,299.07,60.006,1563597004,"201051344000585","174011545737251",0.00,24.00,0,285.84,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8639,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597036,677578.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.17,60.006,1563597004,"201051344000853","174011545737251",0.00,23.50,0,290.35,299.67,0.0,0.0,0.000,1381556.9,1381556.9,8650,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597038,677579.00
07/20/2019 00:30,2,0.000,ALERT,214.41,299.37,59.996,1563597004,"201051344001145","174011545737251",0.00,23.50,0,287.05,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8667,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597039,677580.00
07/20/2019 00:30,2,0.000,ALERT,214.19,299.07,60.012,1563597004,"201051344000438","174011545737251",0.00,23.50,0,286.74,300.27,0.0,0.0,0.000,1376518.4,1376518.4,8640,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597041,677581.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.77,60.006,1563597004,"201051344001135","174011545737251",0.00,23.50,0,286.74,300.57,0.0,0.0,0.000,1364044.5,1364044.5,8637,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597043,677582.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.77,60.001,1563597004,"201051344000983","174011545737251",0.00,23.80,0,290.95,299.97,0.0,0.0,0.000,1379756.2,1379756.2,8643,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597045,677583.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.47,60.033,1563597004,"201051344001203","174011545737251",0.00,23.80,0,286.74,301.77,0.0,0.0,0.000,1372078.5,1372078.5,8657,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597047,677584.00
07/20/2019 00:30,2,0.000,ALERT,213.96,299.07,60.006,1563597004,"201051344001230","174011545737251",0.00,23.50,0,286.74,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8675,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597048,677585.00
07/20/2019 00:30,2,0.000,ALERT,213.51,298.47,60.001,1563597004,"201051344000646","174011545737251",0.00,23.80,0,285.84,299.97,0.0,0.0,0.000,1360677.6,1360677.6,8658,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597050,677586.00
07/20/2019 00:30,2,0.000,ALERT,213.96,298.17,60.001,1563597004,"201051344000867","174011545737251",0.00,24.00,0,290.65,300.27,0.0,0.0,0.000,1356961.2,1356961.2,8649,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597052,677587.00
07/20/2019 00:30,2,0.000,ALERT,214.19,298.17,60.012,1563597004,"201051344000633","174011545737251",0.00,23.50,0,289.15,299.07,0.0,0.0,0.000,1353824.4,1353824.4,8658,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597054,677588.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.77,60.001,1563597004,"201051344000955","174011545737251",0.00,23.80,0,286.44,299.97,0.0,0.0,0.000,1381393.4,1381393.4,8652,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597056,677589.00
07/20/2019 00:30,2,0.000,ALERT,213.96,297.57,60.038,1563597004,"201051344000648","174011545737251",0.00,23.30,0,290.05,299.67,0.0,0.0,0.000,1367545.6,1367545.6,8639,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597058,677590.00
07/20/2019 00:30,2,0.000,ALERT,214.19,297.87,60.006,1563597004,"201051344000645","174011545737251",0.00,24.00,0,290.35,299.37,0.0,0.0,0.000,1373206.8,1373206.8,8645,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597059,677591.00
07/20/2019 00:30,2,0.000,ALERT,213.74,298.77,60.006,1563597004,"201051344000569","174011545737251",0.00,23.80,0,291.25,300.27,0.0,0.0,0.000,1390281.7,1390281.7,8645,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597061,677592.00
07/20/2019 00:30,2,0.000,ALERT,213.74,297.57,60.006,1563597004,"179051228000119","174011545737251",0.00,25.30,0,289.75,299.07,0.0,0.0,0.000,176440.2,176440.2,8727,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563597063,677593.00
07/20/2019 00:45,2,0.000,ALERT,213.96,299.37,60.054,1563597905,"201051344000579","174011545737251",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8652,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597907,677594.00
07/20/2019 00:45,2,0.000,ALERT,214.19,298.77,60.049,1563597905,"201051344001025","174011545737251",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,1376639.4,1376639.4,8645,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597909,677595.00
07/20/2019 00:45,2,0.000,ALERT,214.41,299.37,60.054,1563597905,"201051344001093","174011545737251",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,1358570.4,1358570.4,8667,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597910,677596.00
07/20/2019 00:45,2,0.000,ALERT,213.74,299.07,60.043,1563597905,"201051344000458","174011545737251",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8637,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597912,677597.00
07/20/2019 00:45,2,0.000,ALERT,214.19,299.67,60.033,1563597905,"201051344000890","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8649,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597914,677598.00
07/20/2019 00:45,2,0.000,ALERT,213.74,298.77,60.022,1563597905,"201051344000988","174011545737251",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8650,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597916,677599.00
07/20/2019 00:45,2,0.000,ALERT,214.64,300.27,60.043,1563597905,"201051344000582","174011545737251",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,1351050.3,1351050.3,8639,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597918,677600.00
07/20/2019 00:45,2,0.000,ALERT,213.74,299.07,60.043,1563597905,"201051344000868","174011545737251",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,1359009.5,1359009.5,8641,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597920,677601.00
07/20/2019 00:45,2,0.000,ALERT,214.41,299.07,60.043,1563597905,"201051344000576","174011545737251",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8664,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597921,677602.00
07/20/2019 00:45,2,0.000,ALERT,213.96,298.47,60.081,1563597905,"201051344001158","174011545737251",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8640,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597923,677603.00
07/20/2019 00:45,2,0.000,ALERT,214.41,298.77,60.028,1563597905,"201051344000917","174011545737251",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,1368186.0,1368186.0,8664,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597925,677604.00
07/20/2019 00:45,2,0.000,ALERT,214.41,298.77,60.038,1563597905,"201051344000417","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1082047.1,1082047.1,8670,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597927,677605.00
07/20/2019 00:45,2,0.000,ALERT,214.64,299.37,60.001,1563597905,"201051344000685","174011545737251",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,1374243.4,1374243.4,8650,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597929,677606.00
07/20/2019 00:45,2,0.000,ALERT,214.41,298.77,60.054,1563597905,"201051344000651","174011545737251",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,1368537.7,1368537.7,8645,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597931,677607.00
07/20/2019 00:45,2,0.000,ALERT,213.74,299.37,60.038,1563597905,"201051344000594","174011545737251",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8645,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597932,677608.00
07/20/2019 00:45,2,0.000,ALERT,213.96,298.47,60.038,1563597905,"201051344000469","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1358763.0,1358763.0,8654,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597934,677609.00
07/20/2019 00:45,2,0.000,ALERT,214.41,299.37,60.043,1563597905,"201051344000585","174011545737251",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,1383965.2,1383965.2,8641,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597936,677610.00
07/20/2019 00:45,2,0.000,ALERT,214.64,298.47,60.070,1563597905,"201051344000853","174011545737251",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8652,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597938,677611.00
07/20/2019 00:45,2,0.000,ALERT,214.64,299.67,60.054,1563597905,"201051344001145","174011545737251",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,1383025.9,1383025.9,8669,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597940,677612.00
07/20/2019 00:45,2,0.000,ALERT,214.41,299.07,60.049,1563597905,"201051344000438","174011545737251",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8642,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597942,677613.00
07/20/2019 00:45,2,0.000,ALERT,213.96,299.07,60.033,1563597905,"201051344001135","174011545737251",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,1364044.5,1364044.5,8639,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597943,677614.00
07/20/2019 00:45,2,0.000,ALERT,213.96,299.07,60.033,1563597905,"201051344000983","174011545737251",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,1379756.2,1379756.2,8645,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597945,677615.00
07/20/2019 00:45,2,0.000,ALERT,214.41,299.07,60.043,1563597905,"201051344001203","174011545737251",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,1372078.5,1372078.5,8659,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597947,677616.00
07/20/2019 00:45,2,0.000,ALERT,214.19,299.67,60.033,1563597905,"201051344001230","174011545737251",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,1366719.7,1366719.7,8677,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597949,677617.00
07/20/2019 00:45,2,0.000,ALERT,213.74,299.07,60.054,1563597905,"201051344000646","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1360677.6,1360677.6,8660,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597951,677618.00
07/20/2019 00:45,2,0.000,ALERT,214.19,298.47,60.017,1563597905,"201051344000867","174011545737251",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,1356961.2,1356961.2,8651,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597953,677619.00
07/20/2019 00:45,2,0.000,ALERT,214.41,298.17,60.038,1563597905,"201051344000633","174011545737251",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8660,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597954,677620.00
07/20/2019 00:45,2,0.000,ALERT,213.74,299.07,60.017,1563597905,"201051344000955","174011545737251",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,1381393.4,1381393.4,8654,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597956,677621.00
07/20/2019 00:45,2,0.000,ALERT,214.19,297.87,60.012,1563597905,"201051344000648","174011545737251",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,1367545.6,1367545.6,8641,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563597958,677622.00
07/20/2019 00:45,2,0.000,ALERT,214.41,298.47,60.033,1563597905,"201051344000645","174011545737251",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8647,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597960,677623.00
07/20/2019 00:45,2,0.000,ALERT,213.96,299.07,60.054,1563597905,"201051344000569","174011545737251",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8647,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563597962,677624.00
07/20/2019 00:45,2,0.000,ALERT,213.96,297.87,60.033,1563597905,"179051228000119","174011545737251",0.00,25.00,0,294.26,299.67,0.0,0.0,0.000,176440.2,176440.2,8729,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563597964,677625.00
07/20/2019 01:00,2,0.000,ALERT,213.06,298.47,60.001,1563598804,"201051344000579","174011545737251",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,1391672.3,1391672.3,8654,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598806,677626.00
07/20/2019 01:00,2,0.000,ALERT,212.61,296.36,59.996,1563598804,"201051344001025","174011545737251",0.00,23.00,0,295.76,301.47,0.0,0.0,0.000,1376639.4,1376639.4,8647,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598808,677627.00
07/20/2019 01:00,2,0.000,ALERT,212.83,297.26,60.022,1563598804,"201051344001093","174011545737251",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,1358570.4,1358570.4,8669,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598810,677628.00
07/20/2019 01:00,2,0.000,ALERT,212.83,297.87,60.001,1563598804,"201051344000458","174011545737251",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8639,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598812,677629.00
07/20/2019 01:00,2,0.000,ALERT,212.61,297.57,60.033,1563598804,"201051344000890","174011545737251",0.00,23.50,0,296.66,302.07,0.0,0.0,0.000,1373808.0,1373808.0,8651,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598814,677630.00
07/20/2019 01:00,2,0.000,ALERT,213.06,297.87,60.001,1563598804,"201051344000988","174011545737251",0.00,23.50,0,294.26,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8652,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598816,677631.00
07/20/2019 01:00,2,0.000,ALERT,213.29,297.87,59.964,1563598804,"201051344000582","174011545737251",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,1351050.3,1351050.3,8641,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598818,677632.00
07/20/2019 01:00,2,0.000,ALERT,213.29,298.77,59.964,1563598804,"201051344000868","174011545737251",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,1359009.5,1359009.5,8643,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598819,677633.00
07/20/2019 01:00,2,0.000,ALERT,213.51,298.47,59.996,1563598804,"201051344000576","174011545737251",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8666,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598821,677634.00
07/20/2019 01:00,2,0.000,ALERT,213.29,297.87,60.017,1563598804,"201051344001158","174011545737251",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8642,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598823,677635.00
07/20/2019 01:00,2,0.000,ALERT,212.83,296.66,59.996,1563598804,"201051344000917","174011545737251",0.00,23.80,0,294.86,300.27,0.0,0.0,0.000,1368186.0,1368186.0,8666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598825,677636.00
07/20/2019 01:00,2,0.000,ALERT,213.06,296.66,59.980,1563598804,"201051344000417","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1082047.1,1082047.1,8672,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598827,677637.00
07/20/2019 01:00,2,0.000,ALERT,213.06,296.96,59.975,1563598804,"201051344000685","174011545737251",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,1374243.4,1374243.4,8652,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598829,677638.00
07/20/2019 01:00,2,0.000,ALERT,213.06,296.36,60.022,1563598804,"201051344000651","174011545737251",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,1368537.7,1368537.7,8647,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598830,677639.00
07/20/2019 01:00,2,0.000,ALERT,213.06,299.07,59.980,1563598804,"201051344000594","174011545737251",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,1378635.7,1378635.7,8647,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598832,677640.00
07/20/2019 01:00,2,0.000,ALERT,213.29,297.87,59.980,1563598804,"201051344000469","174011545737251",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8656,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598834,677641.00
07/20/2019 01:00,2,0.000,ALERT,212.83,297.26,60.017,1563598804,"201051344000585","174011545737251",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,1383965.2,1383965.2,8643,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598836,677642.00
