ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 01:00,2,0.000,ALERT,213.96,298.17,60.017,1563598804,"201051344000853","174011545737251",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8654,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598838,677643.00
07/20/2019 01:00,2,0.000,ALERT,213.06,297.57,59.990,1563598804,"201051344001145","174011545737251",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,1383025.9,1383025.9,8671,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598840,677644.00
07/20/2019 01:00,2,0.000,ALERT,213.06,297.26,59.985,1563598804,"201051344000438","174011545737251",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,1376518.4,1376518.4,8644,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598842,677645.00
07/20/2019 01:00,2,0.000,ALERT,212.61,297.26,59.948,1563598804,"201051344001135","174011545737251",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,1364044.5,1364044.5,8641,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598843,677646.00
07/20/2019 01:00,2,0.000,ALERT,213.29,298.47,59.975,1563598804,"201051344000983","174011545737251",0.00,23.30,0,297.26,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8647,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598845,677647.00
07/20/2019 01:00,2,0.000,ALERT,212.83,296.66,59.969,1563598804,"201051344001203","174011545737251",0.00,23.30,0,296.06,302.37,0.0,0.0,0.000,1372078.5,1372078.5,8661,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598847,677648.00
07/20/2019 01:00,2,0.000,ALERT,212.83,297.57,59.980,1563598804,"201051344001230","174011545737251",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,1366719.7,1366719.7,8679,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598849,677649.00
07/20/2019 01:00,2,0.000,ALERT,212.38,296.66,59.980,1563598804,"201051344000646","174011545737251",0.00,23.30,0,295.46,300.27,0.0,0.0,0.000,1360677.6,1360677.6,8662,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598851,677650.00
07/20/2019 01:00,2,0.000,ALERT,213.51,298.17,59.932,1563598804,"201051344000867","174011545737251",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8653,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598853,677651.00
07/20/2019 01:00,2,0.000,ALERT,213.74,297.87,59.975,1563598804,"201051344000633","174011545737251",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8662,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598855,677652.00
07/20/2019 01:00,2,0.000,ALERT,212.61,297.26,59.985,1563598804,"201051344000955","174011545737251",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,1381393.4,1381393.4,8656,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598857,677653.00
07/20/2019 01:00,2,0.000,ALERT,213.51,297.87,59.990,1563598804,"201051344000648","174011545737251",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,1367545.6,1367545.6,8643,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598858,677654.00
07/20/2019 01:00,2,0.000,ALERT,213.74,298.17,59.985,1563598804,"201051344000645","174011545737251",0.00,23.50,0,296.66,299.97,0.0,0.0,0.000,1373206.8,1373206.8,8649,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563598860,677655.00
07/20/2019 01:00,2,0.000,ALERT,213.29,298.77,59.969,1563598804,"201051344000569","174011545737251",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8649,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563598862,677656.00
07/20/2019 01:00,2,0.000,ALERT,213.51,297.87,59.975,1563598804,"179051228000119","174011545737251",0.00,24.80,0,294.56,299.37,0.0,0.0,0.000,176440.2,176440.2,8731,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563598864,677657.00
07/20/2019 01:15,2,0.000,ALERT,213.06,298.77,60.038,1563599704,"201051344000579","174011545737251",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,1391672.3,1391672.3,8656,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599706,677658.00
07/20/2019 01:15,2,0.000,ALERT,213.06,297.26,60.033,1563599704,"201051344001025","174011545737251",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8649,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563599708,677659.00
07/20/2019 01:15,2,0.000,ALERT,213.29,297.87,60.038,1563599704,"201051344001093","174011545737251",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8671,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599710,677660.00
07/20/2019 01:15,2,0.000,ALERT,213.29,298.47,60.033,1563599704,"201051344000458","174011545737251",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8641,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599712,677661.00
07/20/2019 01:15,2,0.000,ALERT,213.29,298.17,60.033,1563599704,"201051344000890","174011545737251",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,1373808.0,1373808.0,8653,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599715,677662.00
07/20/2019 01:15,2,0.000,ALERT,213.29,298.17,60.043,1563599704,"201051344000988","174011545737251",0.00,23.00,0,293.66,299.67,0.0,0.0,0.000,1044128.7,1044128.7,8654,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599717,677663.00
07/20/2019 01:15,2,0.000,ALERT,213.74,298.47,60.043,1563599704,"201051344000582","174011545737251",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,1351050.3,1351050.3,8643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599719,677664.00
07/20/2019 01:15,2,0.000,ALERT,213.29,299.07,60.075,1563599704,"201051344000868","174011545737251",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,1359009.5,1359009.5,8645,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599721,677665.00
07/20/2019 01:15,2,0.000,ALERT,213.74,298.77,60.059,1563599704,"201051344000576","174011545737251",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8668,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599723,677666.00
07/20/2019 01:15,2,0.000,ALERT,213.29,297.87,60.043,1563599704,"201051344001158","174011545737251",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,1352650.3,1352650.3,8644,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599724,677667.00
07/20/2019 01:15,2,0.000,ALERT,213.29,297.26,60.043,1563599704,"201051344000917","174011545737251",0.00,23.50,0,293.66,299.37,0.0,0.0,0.000,1368186.0,1368186.0,8668,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599726,677668.00
07/20/2019 01:15,2,0.000,ALERT,213.29,296.96,60.043,1563599704,"201051344000417","174011545737251",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,1082047.1,1082047.1,8674,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599728,677669.00
07/20/2019 01:15,2,0.000,ALERT,213.51,297.57,60.038,1563599704,"201051344000685","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1374243.4,1374243.4,8654,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599730,677670.00
07/20/2019 01:15,2,0.000,ALERT,213.29,296.96,60.043,1563599704,"201051344000651","174011545737251",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,1368537.7,1368537.7,8649,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599732,677671.00
07/20/2019 01:15,2,0.000,ALERT,213.06,299.37,60.043,1563599704,"201051344000594","174011545737251",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,1378635.7,1378635.7,8649,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599734,677672.00
07/20/2019 01:15,2,0.000,ALERT,213.29,298.17,60.043,1563599704,"201051344000469","174011545737251",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8658,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599736,677673.00
07/20/2019 01:15,2,0.000,ALERT,213.29,297.87,60.043,1563599704,"201051344000585","174011545737251",0.00,23.30,0,294.56,299.97,0.0,0.0,0.000,1383965.2,1383965.2,8645,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599737,677674.00
07/20/2019 01:15,2,0.000,ALERT,213.96,298.17,60.038,1563599704,"201051344000853","174011545737251",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8656,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599739,677675.00
07/20/2019 01:15,2,0.000,ALERT,213.51,297.87,60.038,1563599704,"201051344001145","174011545737251",0.00,22.80,0,295.76,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8673,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599741,677676.00
07/20/2019 01:15,2,0.000,ALERT,213.29,297.57,60.038,1563599704,"201051344000438","174011545737251",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,1376518.4,1376518.4,8646,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599743,677677.00
07/20/2019 01:15,2,0.000,ALERT,212.83,297.57,60.043,1563599704,"201051344001135","174011545737251",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,1364044.5,1364044.5,8643,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599745,677678.00
07/20/2019 01:15,2,0.000,ALERT,213.51,298.77,60.043,1563599704,"201051344000983","174011545737251",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8649,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563599746,677679.00
07/20/2019 01:15,2,0.000,ALERT,213.29,297.57,60.001,1563599704,"201051344001203","174011545737251",0.00,23.30,0,295.16,301.77,0.0,0.0,0.000,1372078.5,1372078.5,8663,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563599748,677680.00
07/20/2019 01:15,2,0.000,ALERT,213.06,297.87,60.043,1563599704,"201051344001230","174011545737251",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,1366719.7,1366719.7,8681,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599750,677681.00
07/20/2019 01:15,2,0.000,ALERT,212.61,297.26,60.049,1563599704,"201051344000646","174011545737251",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,1360677.6,1360677.6,8664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599752,677682.00
07/20/2019 01:15,2,0.000,ALERT,213.51,298.17,60.070,1563599704,"201051344000867","174011545737251",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8655,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563599754,677683.00
07/20/2019 01:15,2,0.000,ALERT,213.74,297.57,60.043,1563599704,"201051344000633","174011545737251",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,1353824.4,1353824.4,8664,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599755,677684.00
07/20/2019 01:15,2,0.000,ALERT,212.83,297.57,60.033,1563599704,"201051344000955","174011545737251",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,1381393.4,1381393.4,8658,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563599757,677685.00
07/20/2019 01:15,2,0.000,ALERT,213.51,297.87,60.043,1563599704,"201051344000648","174011545737251",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,1367545.6,1367545.6,8645,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599759,677686.00
07/20/2019 01:15,2,0.000,ALERT,213.74,298.17,60.038,1563599704,"201051344000645","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8651,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563599761,677687.00
07/20/2019 01:15,2,0.000,ALERT,213.29,298.77,60.043,1563599704,"201051344000569","174011545737251",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8651,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563599763,677688.00
07/20/2019 01:15,2,0.000,ALERT,213.29,297.57,60.054,1563599704,"179051228000119","174011545737251",0.00,24.50,0,294.56,299.37,0.0,0.0,0.000,176440.2,176440.2,8733,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563599765,677689.00
07/20/2019 01:30,2,0.000,ALERT,213.96,299.07,60.043,1563600604,"201051344000579","174011545737251",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8658,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600606,677690.00
07/20/2019 01:30,2,0.000,ALERT,213.96,298.17,60.033,1563600604,"201051344001025","174011545737251",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,1376639.4,1376639.4,8651,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600608,677691.00
07/20/2019 01:30,2,0.000,ALERT,214.41,298.77,60.049,1563600604,"201051344001093","174011545737251",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8673,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600610,677692.00
07/20/2019 01:30,2,0.000,ALERT,213.74,298.47,60.070,1563600604,"201051344000458","174011545737251",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8643,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600612,677693.00
07/20/2019 01:30,2,0.000,ALERT,214.19,299.37,60.054,1563600604,"201051344000890","174011545737251",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,1373808.0,1373808.0,8655,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600613,677694.00
07/20/2019 01:30,2,0.000,ALERT,213.96,298.47,60.049,1563600604,"201051344000988","174011545737251",0.00,23.00,0,293.66,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8656,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600615,677695.00
07/20/2019 01:30,2,0.000,ALERT,214.64,299.67,60.043,1563600604,"201051344000582","174011545737251",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8645,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600617,677696.00
07/20/2019 01:30,2,0.000,ALERT,213.96,299.07,60.043,1563600604,"201051344000868","174011545737251",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,1359009.5,1359009.5,8647,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600619,677697.00
07/20/2019 01:30,2,0.000,ALERT,214.41,298.77,60.075,1563600604,"201051344000576","174011545737251",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8670,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600621,677698.00
07/20/2019 01:30,2,0.000,ALERT,213.96,298.17,60.043,1563600604,"201051344001158","174011545737251",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8646,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600622,677699.00
07/20/2019 01:30,2,0.000,ALERT,213.96,297.87,60.043,1563600604,"201051344000917","174011545737251",0.00,23.50,0,294.26,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8670,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600624,677700.00
07/20/2019 01:30,2,0.000,ALERT,214.19,298.17,60.043,1563600604,"201051344000417","174011545737251",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,1082047.1,1082047.1,8676,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600626,677701.00
07/20/2019 01:30,2,0.000,ALERT,214.41,299.07,60.043,1563600604,"201051344000685","174011545737251",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8656,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600628,677702.00
07/20/2019 01:30,2,0.000,ALERT,214.19,298.17,60.059,1563600604,"201051344000651","174011545737251",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8651,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600630,677703.00
07/20/2019 01:30,2,0.000,ALERT,213.74,299.37,60.043,1563600604,"201051344000594","174011545737251",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,1378635.7,1378635.7,8651,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600632,677704.00
07/20/2019 01:30,2,0.000,ALERT,213.96,298.47,60.038,1563600604,"201051344000469","174011545737251",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8660,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600634,677705.00
07/20/2019 01:30,2,0.000,ALERT,214.41,299.07,60.012,1563600604,"201051344000585","174011545737251",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8647,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600635,677706.00
07/20/2019 01:30,2,0.000,ALERT,214.41,298.47,60.049,1563600604,"201051344000853","174011545737251",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8658,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600637,677707.00
07/20/2019 01:30,2,0.000,ALERT,214.19,299.07,60.043,1563600604,"201051344001145","174011545737251",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8675,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600639,677708.00
07/20/2019 01:30,2,0.000,ALERT,214.19,298.77,60.049,1563600604,"201051344000438","174011545737251",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,1376518.4,1376518.4,8648,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600641,677709.00
07/20/2019 01:30,2,0.000,ALERT,213.74,298.77,60.049,1563600604,"201051344001135","174011545737251",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,1364044.5,1364044.5,8645,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600643,677710.00
07/20/2019 01:30,2,0.000,ALERT,213.96,299.07,60.059,1563600604,"201051344000983","174011545737251",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8651,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600645,677711.00
07/20/2019 01:30,2,0.000,ALERT,214.19,298.77,60.038,1563600604,"201051344001203","174011545737251",0.00,22.80,0,295.76,301.77,0.0,0.0,0.000,1372078.5,1372078.5,8665,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600646,677712.00
07/20/2019 01:30,2,0.000,ALERT,213.96,299.07,60.049,1563600604,"201051344001230","174011545737251",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8683,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600648,677713.00
07/20/2019 01:30,2,0.000,ALERT,213.74,298.77,60.043,1563600604,"201051344000646","174011545737251",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,1360677.6,1360677.6,8666,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600650,677714.00
07/20/2019 01:30,2,0.000,ALERT,214.19,298.47,60.043,1563600604,"201051344000867","174011545737251",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8657,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600652,677715.00
07/20/2019 01:30,2,0.000,ALERT,214.41,297.87,60.049,1563600604,"201051344000633","174011545737251",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8666,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600654,677716.00
07/20/2019 01:30,2,0.000,ALERT,213.74,298.77,60.049,1563600604,"201051344000955","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1381393.4,1381393.4,8660,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600655,677717.00
07/20/2019 01:30,2,0.000,ALERT,213.96,297.87,60.043,1563600604,"201051344000648","174011545737251",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,1367545.6,1367545.6,8647,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600657,677718.00
07/20/2019 01:30,2,0.000,ALERT,214.19,298.77,60.043,1563600604,"201051344000645","174011545737251",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,1373206.8,1373206.8,8653,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563600659,677719.00
07/20/2019 01:30,2,0.000,ALERT,213.74,299.37,60.043,1563600604,"201051344000569","174011545737251",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8653,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563600661,677720.00
07/20/2019 01:30,2,0.000,ALERT,213.96,298.17,60.049,1563600604,"179051228000119","174011545737251",0.00,24.30,0,294.26,299.37,0.0,0.0,0.000,176440.2,176440.2,8735,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563600663,677721.00
07/20/2019 01:45,2,0.000,ALERT,213.74,299.37,60.006,1563601504,"201051344000579","174011545737251",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8660,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601506,677722.00
07/20/2019 01:45,2,0.000,ALERT,213.51,297.57,60.049,1563601504,"201051344001025","174011545737251",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,1376639.4,1376639.4,8653,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601508,677723.00
07/20/2019 01:45,2,0.000,ALERT,213.74,297.87,60.028,1563601504,"201051344001093","174011545737251",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8675,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601510,677724.00
07/20/2019 01:45,2,0.000,ALERT,213.74,298.77,60.022,1563601504,"201051344000458","174011545737251",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8645,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563601512,677725.00
07/20/2019 01:45,2,0.000,ALERT,213.51,298.77,60.022,1563601504,"201051344000890","174011545737251",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,1373808.0,1373808.0,8657,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601514,677726.00
07/20/2019 01:45,2,0.000,ALERT,213.74,299.07,60.022,1563601504,"201051344000988","174011545737251",0.00,22.50,0,293.96,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8658,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601515,677727.00
07/20/2019 01:45,2,0.000,ALERT,213.96,299.07,59.996,1563601504,"201051344000582","174011545737251",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8647,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601518,677728.00
07/20/2019 01:45,2,0.000,ALERT,213.74,299.37,60.022,1563601504,"201051344000868","174011545737251",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,1359009.5,1359009.5,8649,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601519,677729.00
07/20/2019 01:45,2,0.000,ALERT,214.19,299.37,60.017,1563601504,"201051344000576","174011545737251",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601521,677730.00
07/20/2019 01:45,2,0.000,ALERT,213.74,298.47,60.022,1563601504,"201051344001158","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8648,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563601523,677731.00
07/20/2019 01:45,2,0.000,ALERT,213.74,297.87,60.022,1563601504,"201051344000917","174011545737251",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601525,677732.00
07/20/2019 01:45,2,0.000,ALERT,213.74,297.57,60.065,1563601504,"201051344000417","174011545737251",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,1082047.1,1082047.1,8678,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563601527,677733.00
07/20/2019 01:45,2,0.000,ALERT,213.96,298.47,60.017,1563601504,"201051344000685","174011545737251",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,1374243.4,1374243.4,8658,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601529,677734.00
07/20/2019 01:45,2,0.000,ALERT,213.74,297.57,60.017,1563601504,"201051344000651","174011545737251",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1368537.7,1368537.7,8653,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563601530,677735.00
07/20/2019 01:45,2,0.000,ALERT,213.74,299.97,60.017,1563601504,"201051344000594","174011545737251",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8653,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601532,677736.00
07/20/2019 01:45,2,0.000,ALERT,213.74,298.47,60.059,1563601504,"201051344000469","174011545737251",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,1358763.0,1358763.0,8662,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601534,677737.00
07/20/2019 01:45,2,0.000,ALERT,213.74,298.77,60.049,1563601504,"201051344000585","174011545737251",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,1383965.2,1383965.2,8649,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601536,677738.00
07/20/2019 01:45,2,0.000,ALERT,214.19,298.77,59.990,1563601504,"201051344000853","174011545737251",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8660,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563601538,677739.00
07/20/2019 01:45,2,0.000,ALERT,213.96,298.77,60.028,1563601504,"201051344001145","174011545737251",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8677,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601540,677740.00
07/20/2019 01:45,2,0.000,ALERT,213.96,298.47,60.028,1563601504,"201051344000438","174011545737251",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,1376518.4,1376518.4,8650,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601542,677741.00
07/20/2019 01:45,2,0.000,ALERT,213.51,298.17,60.022,1563601504,"201051344001135","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8647,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601543,677742.00
07/20/2019 01:45,2,0.000,ALERT,213.96,299.37,60.022,1563601504,"201051344000983","174011545737251",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,1379756.2,1379756.2,8653,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601545,677743.00
07/20/2019 01:45,2,0.000,ALERT,213.74,298.17,59.985,1563601504,"201051344001203","174011545737251",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8667,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563601547,677744.00
07/20/2019 01:45,2,0.000,ALERT,213.74,298.47,60.022,1563601504,"201051344001230","174011545737251",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8685,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601549,677745.00
07/20/2019 01:45,2,0.000,ALERT,213.29,298.17,60.022,1563601504,"201051344000646","174011545737251",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,1360677.6,1360677.6,8668,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601551,677746.00
07/20/2019 01:45,2,0.000,ALERT,213.96,298.77,60.012,1563601504,"201051344000867","174011545737251",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,1356961.2,1356961.2,8659,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601553,677747.00
07/20/2019 01:45,2,0.000,ALERT,214.41,298.47,60.006,1563601504,"201051344000633","174011545737251",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8668,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601554,677748.00
07/20/2019 01:45,2,0.000,ALERT,213.51,298.17,60.012,1563601504,"201051344000955","174011545737251",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8662,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563601556,677749.00
07/20/2019 01:45,2,0.000,ALERT,213.96,298.17,60.006,1563601504,"201051344000648","174011545737251",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,1367545.6,1367545.6,8649,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601558,677750.00
07/20/2019 01:45,2,0.000,ALERT,214.19,298.47,60.017,1563601504,"201051344000645","174011545737251",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8655,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601560,677751.00
07/20/2019 01:45,2,0.000,ALERT,213.74,299.37,60.017,1563601504,"201051344000569","174011545737251",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,1390281.7,1390281.7,8655,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563601562,677752.00
07/20/2019 01:45,2,0.000,ALERT,213.96,298.17,60.012,1563601504,"179051228000119","174011545737251",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,176440.2,176440.2,8737,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563601564,677753.00
07/20/2019 02:00,2,0.000,ALERT,212.83,298.47,60.028,1563602404,"201051344000579","174011545737251",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,1391672.3,1391672.3,8662,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602406,677754.00
07/20/2019 02:00,2,0.000,ALERT,213.06,297.26,60.022,1563602404,"201051344001025","174011545737251",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,1376639.4,1376639.4,8655,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602408,677755.00
07/20/2019 02:00,2,0.000,ALERT,213.29,297.87,60.054,1563602404,"201051344001093","174011545737251",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,1358570.4,1358570.4,8677,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602410,677756.00
07/20/2019 02:00,2,0.000,ALERT,212.83,297.87,60.038,1563602404,"201051344000458","174011545737251",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,1372393.6,1372393.6,8647,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602412,677757.00
07/20/2019 02:00,2,0.000,ALERT,213.06,298.17,60.043,1563602404,"201051344000890","174011545737251",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,1373808.0,1373808.0,8659,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602414,677758.00
07/20/2019 02:00,2,0.000,ALERT,212.83,297.57,60.043,1563602404,"201051344000988","174011545737251",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,1044128.7,1044128.7,8660,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602416,677759.00
07/20/2019 02:00,2,0.000,ALERT,213.51,298.77,60.043,1563602404,"201051344000582","174011545737251",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,1351050.3,1351050.3,8649,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602417,677760.00
07/20/2019 02:00,2,0.000,ALERT,212.83,298.17,60.001,1563602404,"201051344000868","174011545737251",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1359009.5,1359009.5,8651,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602419,677761.00
07/20/2019 02:00,2,0.000,ALERT,213.51,298.17,60.043,1563602404,"201051344000576","174011545737251",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,1375219.4,1375219.4,8674,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602421,677762.00
07/20/2019 02:00,2,0.000,ALERT,213.06,297.26,60.059,1563602404,"201051344001158","174011545737251",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,1352650.3,1352650.3,8650,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563602423,677763.00
07/20/2019 02:00,2,0.000,ALERT,213.29,297.26,60.049,1563602404,"201051344000917","174011545737251",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,1368186.0,1368186.0,8674,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602425,677764.00
07/20/2019 02:00,2,0.000,ALERT,213.29,297.26,60.043,1563602404,"201051344000417","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1082047.1,1082047.1,8680,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563602426,677765.00
07/20/2019 02:00,2,0.000,ALERT,213.51,297.87,60.038,1563602404,"201051344000685","174011545737251",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,1374243.4,1374243.4,8660,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602428,677766.00
07/20/2019 02:00,2,0.000,ALERT,213.51,297.26,60.043,1563602404,"201051344000651","174011545737251",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,1368537.7,1368537.7,8655,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602430,677767.00
07/20/2019 02:00,2,0.000,ALERT,212.83,298.47,60.022,1563602404,"201051344000594","174011545737251",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,1378635.7,1378635.7,8655,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602432,677768.00
07/20/2019 02:00,2,0.000,ALERT,212.83,297.26,60.017,1563602404,"201051344000469","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1358763.0,1358763.0,8664,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602434,677769.00
07/20/2019 02:00,2,0.000,ALERT,213.51,298.17,60.070,1563602404,"201051344000585","174011545737251",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,1383965.2,1383965.2,8651,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602436,677770.00
07/20/2019 02:00,2,0.000,ALERT,213.51,297.57,60.059,1563602404,"201051344000853","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1381556.9,1381556.9,8662,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602438,677771.00
07/20/2019 02:00,2,0.000,ALERT,213.51,298.47,60.033,1563602404,"201051344001145","174011545737251",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,1383025.9,1383025.9,8679,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602439,677772.00
07/20/2019 02:00,2,0.000,ALERT,213.29,298.17,60.038,1563602404,"201051344000438","174011545737251",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,1376518.4,1376518.4,8652,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602441,677773.00
07/20/2019 02:00,2,0.000,ALERT,213.06,298.17,60.043,1563602404,"201051344001135","174011545737251",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,1364044.5,1364044.5,8649,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563602443,677774.00
07/20/2019 02:00,2,0.000,ALERT,213.06,298.17,60.054,1563602404,"201051344000983","174011545737251",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,1379756.2,1379756.2,8655,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602445,677775.00
07/20/2019 02:00,2,0.000,ALERT,213.29,297.87,60.081,1563602404,"201051344001203","174011545737251",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,1372078.5,1372078.5,8669,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602447,677776.00
07/20/2019 02:00,2,0.000,ALERT,213.06,298.47,60.043,1563602404,"201051344001230","174011545737251",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,1366719.7,1366719.7,8687,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563602449,677777.00
07/20/2019 02:00,2,0.000,ALERT,212.83,297.87,60.033,1563602404,"201051344000646","174011545737251",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,1360677.6,1360677.6,8670,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602451,677778.00
07/20/2019 02:00,2,0.000,ALERT,213.06,297.57,60.038,1563602404,"201051344000867","174011545737251",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,1356961.2,1356961.2,8661,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602453,677779.00
07/20/2019 02:00,2,0.000,ALERT,213.51,297.26,60.043,1563602404,"201051344000633","174011545737251",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,1353824.4,1353824.4,8670,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563602454,677780.00
07/20/2019 02:00,2,0.000,ALERT,212.83,297.87,60.038,1563602404,"201051344000955","174011545737251",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1381393.4,1381393.4,8664,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602456,677781.00
07/20/2019 02:00,2,0.000,ALERT,213.06,297.26,60.043,1563602404,"201051344000648","174011545737251",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,1367545.6,1367545.6,8651,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602458,677782.00
07/20/2019 02:00,2,0.000,ALERT,213.29,297.57,60.038,1563602404,"201051344000645","174011545737251",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,1373206.8,1373206.8,8657,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563602460,677783.00
07/20/2019 02:00,2,0.000,ALERT,212.83,298.17,60.038,1563602404,"201051344000569","174011545737251",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,1390281.7,1390281.7,8657,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563602462,677784.00
07/20/2019 02:00,2,0.000,ALERT,213.06,297.26,60.059,1563602404,"179051228000119","174011545737251",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,176440.2,176440.2,8739,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563602463,677785.00
07/20/2019 02:15,2,0.000,ALERT,212.83,298.17,60.017,1563603305,"201051344000579","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1391672.3,1391672.3,8664,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603307,677786.00
07/20/2019 02:15,2,0.000,ALERT,212.83,297.57,60.017,1563603305,"201051344001025","174011545737251",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1376639.4,1376639.4,8657,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603309,677787.00
