ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 02:15,2,0.000,ALERT,213.06,298.17,60.006,1563603305,"201051344001093","174011545737251",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1358570.4,1358570.4,8679,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603310,677788.00
07/20/2019 02:15,2,0.000,ALERT,212.83,297.57,60.012,1563603305,"201051344000458","174011545737251",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,1372393.6,1372393.6,8649,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603312,677789.00
07/20/2019 02:15,2,0.000,ALERT,212.83,298.77,60.017,1563603305,"201051344000890","174011545737251",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1373808.0,1373808.0,8661,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603314,677790.00
07/20/2019 02:15,2,0.000,ALERT,212.83,297.57,60.017,1563603305,"201051344000988","174011545737251",0.00,22.30,0,293.36,299.07,0.0,0.0,0.000,1044128.7,1044128.7,8662,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603316,677791.00
07/20/2019 02:15,2,0.000,ALERT,213.51,299.07,60.012,1563603305,"201051344000582","174011545737251",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,1351050.3,1351050.3,8651,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603318,677792.00
07/20/2019 02:15,2,0.000,ALERT,212.83,298.47,60.022,1563603305,"201051344000868","174011545737251",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,1359009.5,1359009.5,8653,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603320,677793.00
07/20/2019 02:15,2,0.000,ALERT,213.29,298.17,60.028,1563603305,"201051344000576","174011545737251",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,1375219.4,1375219.4,8676,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603322,677794.00
07/20/2019 02:15,2,0.000,ALERT,212.83,297.26,60.017,1563603305,"201051344001158","174011545737251",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1352650.3,1352650.3,8652,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603324,677795.00
07/20/2019 02:15,2,0.000,ALERT,213.06,297.87,60.022,1563603305,"201051344000917","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1368186.0,1368186.0,8676,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603325,677796.00
07/20/2019 02:15,2,0.000,ALERT,213.06,297.57,60.006,1563603305,"201051344000417","174011545737251",0.00,22.50,0,295.46,298.77,0.0,0.0,0.000,1082047.1,1082047.1,8682,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603327,677797.00
07/20/2019 02:15,2,0.000,ALERT,213.29,298.17,60.012,1563603305,"201051344000685","174011545737251",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,1374243.4,1374243.4,8662,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603330,677798.00
07/20/2019 02:15,2,0.000,ALERT,213.06,297.57,60.006,1563603305,"201051344000651","174011545737251",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,1368537.7,1368537.7,8657,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603332,677799.00
07/20/2019 02:15,2,0.000,ALERT,212.61,298.17,60.012,1563603305,"201051344000594","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1378635.7,1378635.7,8657,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603334,677800.00
07/20/2019 02:15,2,0.000,ALERT,213.06,297.26,60.033,1563603305,"201051344000469","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1358763.0,1358763.0,8666,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603335,677801.00
07/20/2019 02:15,2,0.000,ALERT,213.29,298.47,60.017,1563603305,"201051344000585","174011545737251",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,1383965.2,1383965.2,8653,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603337,677802.00
07/20/2019 02:15,2,0.000,ALERT,213.51,297.26,60.006,1563603305,"201051344000853","174011545737251",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,1381556.9,1381556.9,8664,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603339,677803.00
07/20/2019 02:15,2,0.000,ALERT,213.51,298.77,60.012,1563603305,"201051344001145","174011545737251",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,1383025.9,1383025.9,8681,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603341,677804.00
07/20/2019 02:15,2,0.000,ALERT,213.29,298.17,59.969,1563603305,"201051344000438","174011545737251",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1376518.4,1376518.4,8654,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603343,677805.00
07/20/2019 02:15,2,0.000,ALERT,212.83,298.17,60.001,1563603305,"201051344001135","174011545737251",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,1364044.5,1364044.5,8651,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603345,677806.00
07/20/2019 02:15,2,0.000,ALERT,213.06,297.57,60.017,1563603305,"201051344000983","174011545737251",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,1379756.2,1379756.2,8657,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603346,677807.00
07/20/2019 02:15,2,0.000,ALERT,213.29,298.17,60.059,1563603305,"201051344001203","174011545737251",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,1372078.5,1372078.5,8671,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603348,677808.00
07/20/2019 02:15,2,0.000,ALERT,213.06,298.77,60.012,1563603305,"201051344001230","174011545737251",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,1366719.7,1366719.7,8689,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603350,677809.00
07/20/2019 02:15,2,0.000,ALERT,212.83,298.17,60.022,1563603305,"201051344000646","174011545737251",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,1360677.6,1360677.6,8672,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603352,677810.00
07/20/2019 02:15,2,0.000,ALERT,213.06,297.26,60.006,1563603305,"201051344000867","174011545737251",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,1356961.2,1356961.2,8663,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603354,677811.00
07/20/2019 02:15,2,0.000,ALERT,213.51,296.96,60.012,1563603305,"201051344000633","174011545737251",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,1353824.4,1353824.4,8672,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603355,677812.00
07/20/2019 02:15,2,0.000,ALERT,212.83,298.47,60.017,1563603305,"201051344000955","174011545737251",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,1381393.4,1381393.4,8666,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603357,677813.00
07/20/2019 02:15,2,0.000,ALERT,213.29,296.96,60.017,1563603305,"201051344000648","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1367545.6,1367545.6,8653,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563603359,677814.00
07/20/2019 02:15,2,0.000,ALERT,213.51,297.57,60.012,1563603305,"201051344000645","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1373206.8,1373206.8,8659,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603361,677815.00
07/20/2019 02:15,2,0.000,ALERT,213.06,298.17,60.017,1563603305,"201051344000569","174011545737251",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1390281.7,1390281.7,8659,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563603363,677816.00
07/20/2019 02:15,2,0.000,ALERT,213.06,296.96,60.001,1563603305,"179051228000119","174011545737251",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,176440.2,176440.2,8741,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563603365,677817.00
07/20/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1563604203,"201051344000579","174011545737251",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,1391672.3,1391672.3,8666,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604206,677818.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.17,60.022,1563604203,"201051344001025","174011545737251",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8659,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604207,677819.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.77,59.990,1563604203,"201051344001093","174011545737251",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8681,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604209,677820.00
07/20/2019 02:30,2,0.000,ALERT,213.06,298.17,59.996,1563604203,"201051344000458","174011545737251",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,1372393.6,1372393.6,8651,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604211,677821.00
07/20/2019 02:30,2,0.000,ALERT,213.06,299.07,60.043,1563604203,"201051344000890","174011545737251",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1373808.0,1373808.0,8663,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604213,677822.00
07/20/2019 02:30,2,0.000,ALERT,213.06,297.87,60.038,1563604203,"201051344000988","174011545737251",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,1044128.7,1044128.7,8664,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604215,677823.00
07/20/2019 02:30,2,0.000,ALERT,213.74,299.67,60.017,1563604203,"201051344000582","174011545737251",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,1351050.3,1351050.3,8653,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604217,677824.00
07/20/2019 02:30,2,0.000,ALERT,213.06,299.07,60.028,1563604203,"201051344000868","174011545737251",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,1359009.5,1359009.5,8655,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604218,677825.00
07/20/2019 02:30,2,0.000,ALERT,213.51,298.47,60.017,1563604203,"201051344000576","174011545737251",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,1375219.4,1375219.4,8678,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604220,677826.00
07/20/2019 02:30,2,0.000,ALERT,213.06,297.57,60.028,1563604203,"201051344001158","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1352650.3,1352650.3,8654,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604222,677827.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.17,60.028,1563604203,"201051344000917","174011545737251",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,1368186.0,1368186.0,8678,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604224,677828.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.17,60.033,1563604203,"201051344000417","174011545737251",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,1082047.1,1082047.1,8684,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604226,677829.00
07/20/2019 02:30,2,0.000,ALERT,213.51,298.77,60.033,1563604203,"201051344000685","174011545737251",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,1374243.4,1374243.4,8664,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604228,677830.00
07/20/2019 02:30,2,0.000,ALERT,213.29,297.87,60.022,1563604203,"201051344000651","174011545737251",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8659,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604230,677831.00
07/20/2019 02:30,2,0.000,ALERT,212.83,298.77,60.033,1563604203,"201051344000594","174011545737251",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,1378635.7,1378635.7,8659,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604232,677832.00
07/20/2019 02:30,2,0.000,ALERT,213.06,297.87,60.033,1563604203,"201051344000469","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1358763.0,1358763.0,8668,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604233,677833.00
07/20/2019 02:30,2,0.000,ALERT,213.51,298.47,60.028,1563604203,"201051344000585","174011545737251",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1383965.2,1383965.2,8655,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604235,677834.00
07/20/2019 02:30,2,0.000,ALERT,213.51,297.87,60.028,1563604203,"201051344000853","174011545737251",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,1381556.9,1381556.9,8666,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604237,677835.00
07/20/2019 02:30,2,0.000,ALERT,213.51,299.07,60.001,1563604203,"201051344001145","174011545737251",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8683,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604239,677836.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.47,60.028,1563604203,"201051344000438","174011545737251",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,1376518.4,1376518.4,8656,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604241,677837.00
07/20/2019 02:30,2,0.000,ALERT,212.83,298.47,60.022,1563604203,"201051344001135","174011545737251",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,1364044.5,1364044.5,8653,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604243,677838.00
07/20/2019 02:30,2,0.000,ALERT,213.06,298.47,60.028,1563604203,"201051344000983","174011545737251",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,1379756.2,1379756.2,8659,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604244,677839.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.17,60.017,1563604203,"201051344001203","174011545737251",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,1372078.5,1372078.5,8673,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604246,677840.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.77,60.033,1563604203,"201051344001230","174011545737251",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,1366719.7,1366719.7,8691,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604248,677841.00
07/20/2019 02:30,2,0.000,ALERT,212.83,298.17,60.028,1563604203,"201051344000646","174011545737251",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1360677.6,1360677.6,8674,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604250,677842.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.17,60.028,1563604203,"201051344000867","174011545737251",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,1356961.2,1356961.2,8665,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604252,677843.00
07/20/2019 02:30,2,0.000,ALERT,213.51,297.57,60.028,1563604203,"201051344000633","174011545737251",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,1353824.4,1353824.4,8674,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604254,677844.00
07/20/2019 02:30,2,0.000,ALERT,212.83,298.47,60.033,1563604203,"201051344000955","174011545737251",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,1381393.4,1381393.4,8668,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604255,677845.00
07/20/2019 02:30,2,0.000,ALERT,213.29,297.57,60.033,1563604203,"201051344000648","174011545737251",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,1367545.6,1367545.6,8655,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604257,677846.00
07/20/2019 02:30,2,0.000,ALERT,213.29,298.17,60.028,1563604203,"201051344000645","174011545737251",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,1373206.8,1373206.8,8661,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563604259,677847.00
07/20/2019 02:30,2,0.000,ALERT,213.06,298.77,60.028,1563604203,"201051344000569","174011545737251",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,1390281.7,1390281.7,8661,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563604261,677848.00
07/20/2019 02:30,2,0.000,ALERT,213.29,297.57,59.985,1563604203,"179051228000119","174011545737251",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,176440.2,176440.2,8743,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563604263,677849.00
07/20/2019 02:45,2,0.000,ALERT,213.06,298.47,60.022,1563605104,"201051344000579","174011545737251",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,1391672.3,1391672.3,8668,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605106,677850.00
07/20/2019 02:45,2,0.000,ALERT,212.83,297.57,60.033,1563605104,"201051344001025","174011545737251",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,1376639.4,1376639.4,8661,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605107,677851.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.87,59.990,1563605104,"201051344001093","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8683,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605109,677852.00
07/20/2019 02:45,2,0.000,ALERT,213.06,298.17,60.022,1563605104,"201051344000458","174011545737251",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,1372393.6,1372393.6,8653,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605111,677853.00
07/20/2019 02:45,2,0.000,ALERT,212.83,298.47,60.028,1563605104,"201051344000890","174011545737251",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8665,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605113,677854.00
07/20/2019 02:45,2,0.000,ALERT,212.83,298.17,60.022,1563605104,"201051344000988","174011545737251",0.00,21.50,0,293.66,300.27,0.0,0.0,0.000,1044128.7,1044128.7,8666,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605115,677855.00
07/20/2019 02:45,2,0.000,ALERT,213.51,299.07,60.038,1563605104,"201051344000582","174011545737251",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8655,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605117,677856.00
07/20/2019 02:45,2,0.000,ALERT,213.06,298.77,60.001,1563605104,"201051344000868","174011545737251",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,1359009.5,1359009.5,8657,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605119,677857.00
07/20/2019 02:45,2,0.000,ALERT,213.51,298.47,60.028,1563605104,"201051344000576","174011545737251",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8680,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605120,677858.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.87,60.043,1563605104,"201051344001158","174011545737251",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,1352650.3,1352650.3,8656,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605122,677859.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.57,60.022,1563605104,"201051344000917","174011545737251",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8680,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605124,677860.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.57,59.996,1563605104,"201051344000417","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1082047.1,1082047.1,8686,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605126,677861.00
07/20/2019 02:45,2,0.000,ALERT,213.29,297.87,59.975,1563605104,"201051344000685","174011545737251",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8666,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605128,677862.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.57,60.049,1563605104,"201051344000651","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1368537.7,1368537.7,8661,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605129,677863.00
07/20/2019 02:45,2,0.000,ALERT,212.83,298.77,60.059,1563605104,"201051344000594","174011545737251",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,1378635.7,1378635.7,8661,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605131,677864.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.87,60.017,1563605104,"201051344000469","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1358763.0,1358763.0,8670,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605133,677865.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.87,59.980,1563605104,"201051344000585","174011545737251",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8657,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605135,677866.00
07/20/2019 02:45,2,0.000,ALERT,213.51,297.87,60.022,1563605104,"201051344000853","174011545737251",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,1381556.9,1381556.9,8668,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605137,677867.00
07/20/2019 02:45,2,0.000,ALERT,213.29,298.17,59.964,1563605104,"201051344001145","174011545737251",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,1383025.9,1383025.9,8685,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605139,677868.00
07/20/2019 02:45,2,0.000,ALERT,213.06,297.87,60.022,1563605104,"201051344000438","174011545737251",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8658,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605140,677869.00
07/20/2019 02:45,2,0.000,ALERT,212.61,297.87,60.022,1563605104,"201051344001135","174011545737251",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8655,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605142,677870.00
07/20/2019 02:45,2,0.000,ALERT,212.83,298.17,60.054,1563605104,"201051344000983","174011545737251",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,1379756.2,1379756.2,8661,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605144,677871.00
07/20/2019 02:45,2,0.000,ALERT,212.83,297.57,60.017,1563605104,"201051344001203","174011545737251",0.00,21.50,0,295.76,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8675,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605146,677872.00
07/20/2019 02:45,2,0.000,ALERT,212.61,298.17,59.985,1563605104,"201051344001230","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8693,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605148,677873.00
07/20/2019 02:45,2,0.000,ALERT,212.38,297.57,60.017,1563605104,"201051344000646","174011545737251",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,1360677.6,1360677.6,8676,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605150,677874.00
07/20/2019 02:45,2,0.000,ALERT,213.29,297.87,60.017,1563605104,"201051344000867","174011545737251",0.00,21.80,0,296.06,301.47,0.0,0.0,0.000,1356961.2,1356961.2,8667,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605151,677875.00
07/20/2019 02:45,2,0.000,ALERT,213.51,297.57,60.022,1563605104,"201051344000633","174011545737251",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,1353824.4,1353824.4,8676,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605153,677876.00
07/20/2019 02:45,2,0.000,ALERT,212.38,297.87,60.022,1563605104,"201051344000955","174011545737251",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8670,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605155,677877.00
07/20/2019 02:45,2,0.000,ALERT,213.29,297.26,60.028,1563605104,"201051344000648","174011545737251",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,1367545.6,1367545.6,8657,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563605157,677878.00
07/20/2019 02:45,2,0.000,ALERT,213.29,297.87,60.017,1563605104,"201051344000645","174011545737251",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,1373206.8,1373206.8,8663,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605159,677879.00
07/20/2019 02:45,2,0.000,ALERT,212.83,298.47,60.022,1563605104,"201051344000569","174011545737251",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,1390281.7,1390281.7,8663,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563605161,677880.00
07/20/2019 02:45,2,0.000,ALERT,213.29,297.26,60.012,1563605104,"179051228000119","174011545737251",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,176440.2,176440.2,8745,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563605162,677881.00
07/20/2019 03:00,2,0.000,ALERT,212.83,298.47,60.038,1563606004,"201051344000579","174011545737251",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,1391672.3,1391672.3,8670,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606006,677882.00
07/20/2019 03:00,2,0.000,ALERT,212.83,297.87,60.001,1563606004,"201051344001025","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8663,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606008,677883.00
07/20/2019 03:00,2,0.000,ALERT,213.06,298.47,60.028,1563606004,"201051344001093","174011545737251",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8685,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606010,677884.00
07/20/2019 03:00,2,0.000,ALERT,212.83,297.87,60.070,1563606004,"201051344000458","174011545737251",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8655,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606012,677885.00
07/20/2019 03:00,2,0.000,ALERT,212.83,299.07,60.028,1563606004,"201051344000890","174011545737251",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1373808.0,1373808.0,8667,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606014,677886.00
07/20/2019 03:00,2,0.000,ALERT,212.61,297.57,60.028,1563606004,"201051344000988","174011545737251",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,1044128.7,1044128.7,8668,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606016,677887.00
07/20/2019 03:00,2,0.000,ALERT,213.51,299.37,60.028,1563606004,"201051344000582","174011545737251",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8657,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606017,677888.00
07/20/2019 03:00,2,0.000,ALERT,212.83,298.47,60.033,1563606004,"201051344000868","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1359009.5,1359009.5,8659,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606019,677889.00
07/20/2019 03:00,2,0.000,ALERT,213.29,298.17,60.033,1563606004,"201051344000576","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8682,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606021,677890.00
07/20/2019 03:00,2,0.000,ALERT,212.83,297.57,60.033,1563606004,"201051344001158","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8658,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606023,677891.00
07/20/2019 03:00,2,0.000,ALERT,213.06,298.17,60.033,1563606004,"201051344000917","174011545737251",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,1368186.0,1368186.0,8682,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606025,677892.00
07/20/2019 03:00,2,0.000,ALERT,213.29,298.17,60.028,1563606004,"201051344000417","174011545737251",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,1082047.1,1082047.1,8688,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606027,677893.00
07/20/2019 03:00,2,0.000,ALERT,213.29,298.47,60.043,1563606004,"201051344000685","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1374243.4,1374243.4,8668,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606029,677894.00
07/20/2019 03:00,2,0.000,ALERT,213.29,297.87,60.049,1563606004,"201051344000651","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8663,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606031,677895.00
07/20/2019 03:00,2,0.000,ALERT,212.83,298.77,60.022,1563606004,"201051344000594","174011545737251",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,1378635.7,1378635.7,8663,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606032,677896.00
07/20/2019 03:00,2,0.000,ALERT,212.83,297.87,59.990,1563606004,"201051344000469","174011545737251",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8672,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606034,677897.00
07/20/2019 03:00,2,0.000,ALERT,213.29,298.77,60.033,1563606004,"201051344000585","174011545737251",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,1383965.2,1383965.2,8659,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606036,677898.00
07/20/2019 03:00,2,0.000,ALERT,213.51,297.87,60.028,1563606004,"201051344000853","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8670,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606038,677899.00
07/20/2019 03:00,2,0.000,ALERT,213.29,298.77,60.033,1563606004,"201051344001145","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8687,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606040,677900.00
07/20/2019 03:00,2,0.000,ALERT,213.29,298.47,60.070,1563606004,"201051344000438","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1376518.4,1376518.4,8660,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606042,677901.00
07/20/2019 03:00,2,0.000,ALERT,212.83,298.77,60.033,1563606004,"201051344001135","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1364044.5,1364044.5,8657,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606043,677902.00
07/20/2019 03:00,2,0.000,ALERT,213.06,298.17,60.022,1563606004,"201051344000983","174011545737251",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8663,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606045,677903.00
07/20/2019 03:00,2,0.000,ALERT,213.29,298.47,60.033,1563606004,"201051344001203","174011545737251",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,1372078.5,1372078.5,8677,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606047,677904.00
07/20/2019 03:00,2,0.000,ALERT,213.06,299.07,60.028,1563606004,"201051344001230","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1366719.7,1366719.7,8695,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606049,677905.00
07/20/2019 03:00,2,0.000,ALERT,212.83,298.47,60.028,1563606004,"201051344000646","174011545737251",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,1360677.6,1360677.6,8678,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606051,677906.00
07/20/2019 03:00,2,0.000,ALERT,213.29,297.87,60.022,1563606004,"201051344000867","174011545737251",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8669,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606052,677907.00
07/20/2019 03:00,2,0.000,ALERT,213.51,297.57,60.017,1563606004,"201051344000633","174011545737251",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,1353824.4,1353824.4,8678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606054,677908.00
07/20/2019 03:00,2,0.000,ALERT,212.61,298.47,60.012,1563606004,"201051344000955","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1381393.4,1381393.4,8672,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606056,677909.00
07/20/2019 03:00,2,0.000,ALERT,213.06,297.26,59.969,1563606004,"201051344000648","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1367545.6,1367545.6,8659,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606058,677910.00
07/20/2019 03:00,2,0.000,ALERT,213.29,297.87,60.022,1563606004,"201051344000645","174011545737251",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1373206.8,1373206.8,8665,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606060,677911.00
07/20/2019 03:00,2,0.000,ALERT,212.83,298.47,60.001,1563606004,"201051344000569","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1390281.7,1390281.7,8665,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606061,677912.00
07/20/2019 03:00,2,0.000,ALERT,213.06,297.26,60.012,1563606004,"179051228000119","174011545737251",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,176440.2,176440.2,8747,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563606063,677913.00
07/20/2019 03:15,2,0.000,ALERT,213.06,298.77,60.033,1563606904,"201051344000579","174011545737251",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,1391672.3,1391672.3,8672,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606906,677914.00
07/20/2019 03:15,2,0.000,ALERT,213.06,297.87,60.059,1563606904,"201051344001025","174011545737251",0.00,20.70,0,294.86,301.17,0.0,0.0,0.000,1376639.4,1376639.4,8665,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606908,677915.00
07/20/2019 03:15,2,0.000,ALERT,213.29,298.47,60.033,1563606904,"201051344001093","174011545737251",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8687,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606910,677916.00
07/20/2019 03:15,2,0.000,ALERT,213.06,298.47,60.017,1563606904,"201051344000458","174011545737251",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,1372393.6,1372393.6,8657,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606912,677917.00
07/20/2019 03:15,2,0.000,ALERT,213.06,299.07,60.033,1563606904,"201051344000890","174011545737251",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8669,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606914,677918.00
07/20/2019 03:15,2,0.000,ALERT,213.06,298.47,60.022,1563606904,"201051344000988","174011545737251",0.00,21.00,0,291.85,299.67,0.0,0.0,0.000,1044128.7,1044128.7,8670,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606916,677919.00
07/20/2019 03:15,2,0.000,ALERT,213.74,299.37,60.028,1563606904,"201051344000582","174011545737251",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8659,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606918,677920.00
07/20/2019 03:15,2,0.000,ALERT,213.06,299.07,60.043,1563606904,"201051344000868","174011545737251",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,1359009.5,1359009.5,8661,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606920,677921.00
07/20/2019 03:15,2,0.000,ALERT,213.74,298.77,60.043,1563606904,"201051344000576","174011545737251",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,1375219.4,1375219.4,8684,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606922,677922.00
07/20/2019 03:15,2,0.000,ALERT,213.06,297.87,60.038,1563606904,"201051344001158","174011545737251",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,1352650.3,1352650.3,8660,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606924,677923.00
07/20/2019 03:15,2,0.000,ALERT,213.29,298.17,60.038,1563606904,"201051344000917","174011545737251",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,1368186.0,1368186.0,8684,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606925,677924.00
07/20/2019 03:15,2,0.000,ALERT,213.29,297.57,60.038,1563606904,"201051344000417","174011545737251",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,1082047.1,1082047.1,8690,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606927,677925.00
07/20/2019 03:15,2,0.000,ALERT,213.51,298.77,60.038,1563606904,"201051344000685","174011545737251",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,1374243.4,1374243.4,8670,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606929,677926.00
07/20/2019 03:15,2,0.000,ALERT,213.29,297.87,60.038,1563606904,"201051344000651","174011545737251",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,1368537.7,1368537.7,8665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606931,677927.00
07/20/2019 03:15,2,0.000,ALERT,213.06,299.07,60.043,1563606904,"201051344000594","174011545737251",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,1378635.7,1378635.7,8665,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606933,677928.00
07/20/2019 03:15,2,0.000,ALERT,213.29,298.47,60.038,1563606904,"201051344000469","174011545737251",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8674,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606935,677929.00
07/20/2019 03:15,2,0.000,ALERT,213.51,298.77,60.038,1563606904,"201051344000585","174011545737251",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,1383965.2,1383965.2,8661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606936,677930.00
07/20/2019 03:15,2,0.000,ALERT,213.74,298.47,60.070,1563606904,"201051344000853","174011545737251",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,1381556.9,1381556.9,8672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606938,677931.00
07/20/2019 03:15,2,0.000,ALERT,213.51,298.77,60.043,1563606904,"201051344001145","174011545737251",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,1383025.9,1383025.9,8689,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606940,677932.00
