ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 03:15,2,0.000,ALERT,213.29,298.47,60.075,1563606904,"201051344000438","174011545737251",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8662,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606942,677933.00
07/20/2019 03:15,2,0.000,ALERT,212.83,298.17,60.028,1563606904,"201051344001135","174011545737251",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,1364044.5,1364044.5,8659,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606944,677934.00
07/20/2019 03:15,2,0.000,ALERT,213.06,298.77,60.006,1563606904,"201051344000983","174011545737251",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,1379756.2,1379756.2,8665,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606945,677935.00
07/20/2019 03:15,2,0.000,ALERT,213.29,298.17,60.038,1563606904,"201051344001203","174011545737251",0.00,20.70,0,295.16,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8679,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606947,677936.00
07/20/2019 03:15,2,0.000,ALERT,213.06,298.77,60.033,1563606904,"201051344001230","174011545737251",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,1366719.7,1366719.7,8697,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606949,677937.00
07/20/2019 03:15,2,0.000,ALERT,212.83,298.17,60.043,1563606904,"201051344000646","174011545737251",0.00,20.70,0,294.26,300.27,0.0,0.0,0.000,1360677.6,1360677.6,8680,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606951,677938.00
07/20/2019 03:15,2,0.000,ALERT,213.51,298.47,60.070,1563606904,"201051344000867","174011545737251",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,1356961.2,1356961.2,8671,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606953,677939.00
07/20/2019 03:15,2,0.000,ALERT,213.74,297.87,60.038,1563606904,"201051344000633","174011545737251",0.00,20.70,0,292.46,299.37,0.0,0.0,0.000,1353824.4,1353824.4,8680,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606955,677940.00
07/20/2019 03:15,2,0.000,ALERT,212.61,298.47,60.033,1563606904,"201051344000955","174011545737251",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8674,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606957,677941.00
07/20/2019 03:15,2,0.000,ALERT,213.29,297.87,60.043,1563606904,"201051344000648","174011545737251",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,1367545.6,1367545.6,8661,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606958,677942.00
07/20/2019 03:15,2,0.000,ALERT,213.51,298.17,60.038,1563606904,"201051344000645","174011545737251",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,1373206.8,1373206.8,8667,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563606960,677943.00
07/20/2019 03:15,2,0.000,ALERT,213.06,298.77,60.049,1563606904,"201051344000569","174011545737251",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,1390281.7,1390281.7,8667,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563606962,677944.00
07/20/2019 03:15,2,0.000,ALERT,213.29,297.87,60.033,1563606904,"179051228000119","174011545737251",0.00,22.50,0,293.06,299.37,0.0,0.0,0.000,176440.2,176440.2,8749,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563606964,677945.00
07/20/2019 03:30,2,0.000,ALERT,212.61,298.47,60.017,1563607804,"201051344000579","174011545737251",0.00,21.00,0,284.64,300.57,0.0,0.0,0.000,1391672.3,1391672.3,8674,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607806,677946.00
07/20/2019 03:30,2,0.000,ALERT,212.38,296.96,60.033,1563607804,"201051344001025","174011545737251",0.00,20.00,0,283.44,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8667,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607807,677947.00
07/20/2019 03:30,2,0.000,ALERT,212.38,297.57,60.033,1563607804,"201051344001093","174011545737251",0.00,21.00,0,284.04,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8689,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607809,677948.00
07/20/2019 03:30,2,0.000,ALERT,212.61,297.87,60.028,1563607804,"201051344000458","174011545737251",0.00,21.30,0,284.04,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8659,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607811,677949.00
07/20/2019 03:30,2,0.000,ALERT,212.38,297.87,60.028,1563607804,"201051344000890","174011545737251",0.00,21.00,0,284.34,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8671,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607813,677950.00
07/20/2019 03:30,2,0.000,ALERT,212.61,297.57,60.033,1563607804,"201051344000988","174011545737251",0.00,21.00,0,281.94,299.67,0.0,0.0,0.000,1044128.7,1044128.7,8672,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607815,677951.00
07/20/2019 03:30,2,0.000,ALERT,212.83,298.17,60.022,1563607804,"201051344000582","174011545737251",0.00,20.30,0,284.64,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8661,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607817,677952.00
07/20/2019 03:30,2,0.000,ALERT,212.61,298.17,60.059,1563607804,"201051344000868","174011545737251",0.00,20.70,0,284.64,300.57,0.0,0.0,0.000,1359009.5,1359009.5,8663,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607818,677953.00
07/20/2019 03:30,2,0.000,ALERT,213.06,298.17,60.028,1563607804,"201051344000576","174011545737251",0.00,20.30,0,284.04,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8686,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607820,677954.00
07/20/2019 03:30,2,0.000,ALERT,212.61,297.26,60.028,1563607804,"201051344001158","174011545737251",0.00,20.30,0,283.44,299.37,0.0,0.0,0.000,1352650.3,1352650.3,8662,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607822,677955.00
07/20/2019 03:30,2,0.000,ALERT,212.38,296.66,60.028,1563607804,"201051344000917","174011545737251",0.00,21.30,0,282.84,299.37,0.0,0.0,0.000,1368186.0,1368186.0,8686,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607824,677956.00
07/20/2019 03:30,2,0.000,ALERT,212.38,296.66,60.059,1563607804,"201051344000417","174011545737251",0.00,20.70,0,283.44,299.37,0.0,0.0,0.000,1082047.1,1082047.1,8692,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607826,677957.00
07/20/2019 03:30,2,0.000,ALERT,212.61,297.26,60.017,1563607804,"201051344000685","174011545737251",0.00,20.70,0,284.04,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8672,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607827,677958.00
07/20/2019 03:30,2,0.000,ALERT,212.38,296.36,60.059,1563607804,"201051344000651","174011545737251",0.00,20.00,0,283.44,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8667,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607829,677959.00
07/20/2019 03:30,2,0.000,ALERT,212.38,298.47,60.033,1563607804,"201051344000594","174011545737251",0.00,21.00,0,284.04,300.27,0.0,0.0,0.000,1378635.7,1378635.7,8667,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607831,677960.00
07/20/2019 03:30,2,0.000,ALERT,212.61,297.57,60.028,1563607804,"201051344000469","174011545737251",0.00,20.00,0,283.14,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8676,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607833,677961.00
07/20/2019 03:30,2,0.000,ALERT,212.38,297.26,60.033,1563607804,"201051344000585","174011545737251",0.00,21.00,0,283.74,299.97,0.0,0.0,0.000,1383965.2,1383965.2,8663,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607835,677962.00
07/20/2019 03:30,2,0.000,ALERT,213.29,297.57,60.022,1563607804,"201051344000853","174011545737251",0.00,20.30,0,283.74,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8674,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607837,677963.00
07/20/2019 03:30,2,0.000,ALERT,212.61,297.57,60.049,1563607804,"201051344001145","174011545737251",0.00,20.30,0,284.34,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8691,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607839,677964.00
07/20/2019 03:30,2,0.000,ALERT,212.38,297.26,60.028,1563607804,"201051344000438","174011545737251",0.00,20.70,0,284.04,300.27,0.0,0.0,0.000,1376518.4,1376518.4,8664,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607840,677965.00
07/20/2019 03:30,2,0.000,ALERT,211.93,297.26,60.028,1563607804,"201051344001135","174011545737251",0.00,20.70,0,284.04,300.57,0.0,0.0,0.000,1364044.5,1364044.5,8661,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607842,677966.00
07/20/2019 03:30,2,0.000,ALERT,212.61,297.87,60.033,1563607804,"201051344000983","174011545737251",0.00,21.00,0,284.34,300.27,0.0,0.0,0.000,1379756.2,1379756.2,8667,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607844,677967.00
07/20/2019 03:30,2,0.000,ALERT,212.38,296.96,60.038,1563607804,"201051344001203","174011545737251",0.00,20.70,0,283.74,301.77,0.0,0.0,0.000,1372078.5,1372078.5,8681,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607846,677968.00
07/20/2019 03:30,2,0.000,ALERT,212.16,297.57,59.980,1563607804,"201051344001230","174011545737251",0.00,20.30,0,284.34,300.27,0.0,0.0,0.000,1366719.7,1366719.7,8699,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607848,677969.00
07/20/2019 03:30,2,0.000,ALERT,211.70,296.96,60.028,1563607804,"201051344000646","174011545737251",0.00,20.70,0,283.44,299.67,0.0,0.0,0.000,1360677.6,1360677.6,8682,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607849,677970.00
07/20/2019 03:30,2,0.000,ALERT,213.06,297.57,60.033,1563607804,"201051344000867","174011545737251",0.00,21.30,0,284.04,300.27,0.0,0.0,0.000,1356961.2,1356961.2,8673,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607851,677971.00
07/20/2019 03:30,2,0.000,ALERT,213.29,297.26,60.017,1563607804,"201051344000633","174011545737251",0.00,20.30,0,282.24,299.07,0.0,0.0,0.000,1353824.4,1353824.4,8682,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607853,677972.00
07/20/2019 03:30,2,0.000,ALERT,211.70,297.26,60.033,1563607804,"201051344000955","174011545737251",0.00,21.00,0,284.04,299.67,0.0,0.0,0.000,1381393.4,1381393.4,8676,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607855,677973.00
07/20/2019 03:30,2,0.000,ALERT,212.83,296.96,60.033,1563607804,"201051344000648","174011545737251",0.00,20.30,0,283.44,299.97,0.0,0.0,0.000,1367545.6,1367545.6,8663,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563607857,677974.00
07/20/2019 03:30,2,0.000,ALERT,213.06,297.57,60.038,1563607804,"201051344000645","174011545737251",0.00,21.00,0,284.04,299.67,0.0,0.0,0.000,1373206.8,1373206.8,8669,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607858,677975.00
07/20/2019 03:30,2,0.000,ALERT,212.61,298.17,60.028,1563607804,"201051344000569","174011545737251",0.00,20.70,0,284.34,300.57,0.0,0.0,0.000,1390281.7,1390281.7,8669,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563607860,677976.00
07/20/2019 03:30,2,0.000,ALERT,212.83,296.96,60.028,1563607804,"179051228000119","174011545737251",0.00,22.30,0,282.84,299.67,0.0,0.0,0.000,176440.2,176440.2,8751,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563607862,677977.00
07/20/2019 03:45,2,0.000,ALERT,213.06,299.07,60.033,1563608704,"201051344000579","174011545737251",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1391672.3,1391672.3,8676,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608706,677978.00
07/20/2019 03:45,2,0.000,ALERT,213.29,298.17,59.990,1563608704,"201051344001025","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8669,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608708,677979.00
07/20/2019 03:45,2,0.000,ALERT,213.29,298.77,60.033,1563608704,"201051344001093","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8691,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608710,677980.00
07/20/2019 03:45,2,0.000,ALERT,213.06,298.47,60.028,1563608704,"201051344000458","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8661,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608712,677981.00
07/20/2019 03:45,2,0.000,ALERT,213.29,299.37,60.033,1563608704,"201051344000890","174011545737251",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,1373808.0,1373808.0,8673,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608714,677982.00
07/20/2019 03:45,2,0.000,ALERT,213.29,298.77,59.990,1563608704,"201051344000988","174011545737251",0.00,20.70,0,293.06,299.67,0.0,0.0,0.000,1044128.7,1044128.7,8674,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608716,677983.00
07/20/2019 03:45,2,0.000,ALERT,213.74,299.67,60.033,1563608704,"201051344000582","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8663,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608717,677984.00
07/20/2019 03:45,2,0.000,ALERT,213.29,299.37,60.028,1563608704,"201051344000868","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1359009.5,1359009.5,8665,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608719,677985.00
07/20/2019 03:45,2,0.000,ALERT,213.74,299.07,60.028,1563608704,"201051344000576","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1375219.4,1375219.4,8688,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608721,677986.00
07/20/2019 03:45,2,0.000,ALERT,213.29,298.47,60.033,1563608704,"201051344001158","174011545737251",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,1352650.3,1352650.3,8664,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608723,677987.00
07/20/2019 03:45,2,0.000,ALERT,213.51,298.47,60.033,1563608704,"201051344000917","174011545737251",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8688,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608725,677988.00
07/20/2019 03:45,2,0.000,ALERT,213.51,298.17,60.028,1563608704,"201051344000417","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1082047.1,1082047.1,8694,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608727,677989.00
07/20/2019 03:45,2,0.000,ALERT,213.74,299.07,60.033,1563608704,"201051344000685","174011545737251",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,1374243.4,1374243.4,8674,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608728,677990.00
07/20/2019 03:45,2,0.000,ALERT,213.51,298.17,59.996,1563608704,"201051344000651","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8669,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608730,677991.00
07/20/2019 03:45,2,0.000,ALERT,213.06,299.37,60.033,1563608704,"201051344000594","174011545737251",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,1378635.7,1378635.7,8669,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608732,677992.00
07/20/2019 03:45,2,0.000,ALERT,213.29,298.47,60.059,1563608704,"201051344000469","174011545737251",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8678,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608734,677993.00
07/20/2019 03:45,2,0.000,ALERT,213.51,299.07,60.033,1563608704,"201051344000585","174011545737251",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8665,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608736,677994.00
07/20/2019 03:45,2,0.000,ALERT,213.96,298.47,60.033,1563608704,"201051344000853","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8676,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608738,677995.00
07/20/2019 03:45,2,0.000,ALERT,213.51,299.37,60.033,1563608704,"201051344001145","174011545737251",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,1383025.9,1383025.9,8693,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608740,677996.00
07/20/2019 03:45,2,0.000,ALERT,213.29,298.77,60.038,1563608704,"201051344000438","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1376518.4,1376518.4,8666,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608742,677997.00
07/20/2019 03:45,2,0.000,ALERT,213.06,298.77,60.022,1563608704,"201051344001135","174011545737251",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,1364044.5,1364044.5,8663,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608744,677998.00
07/20/2019 03:45,2,0.000,ALERT,213.51,298.77,60.043,1563608704,"201051344000983","174011545737251",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8669,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608745,677999.00
07/20/2019 03:45,2,0.000,ALERT,213.29,298.77,60.033,1563608704,"201051344001203","174011545737251",0.00,20.30,0,295.46,301.77,0.0,0.0,0.000,1372078.5,1372078.5,8683,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608747,678000.00
07/20/2019 03:45,2,0.000,ALERT,213.06,299.07,60.065,1563608704,"201051344001230","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8701,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608749,678001.00
07/20/2019 03:45,2,0.000,ALERT,212.83,298.47,60.022,1563608704,"201051344000646","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1360677.6,1360677.6,8684,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608751,678002.00
07/20/2019 03:45,2,0.000,ALERT,213.74,298.77,60.033,1563608704,"201051344000867","174011545737251",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8675,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608753,678003.00
07/20/2019 03:45,2,0.000,ALERT,213.96,298.47,60.017,1563608704,"201051344000633","174011545737251",0.00,20.30,0,293.36,299.37,0.0,0.0,0.000,1353824.4,1353824.4,8684,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608755,678004.00
07/20/2019 03:45,2,0.000,ALERT,213.06,298.77,60.017,1563608704,"201051344000955","174011545737251",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,1381393.4,1381393.4,8678,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563608756,678005.00
07/20/2019 03:45,2,0.000,ALERT,213.51,297.87,60.022,1563608704,"201051344000648","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1367545.6,1367545.6,8665,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608758,678006.00
07/20/2019 03:45,2,0.000,ALERT,213.74,298.47,60.017,1563608704,"201051344000645","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1373206.8,1373206.8,8671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608760,678007.00
07/20/2019 03:45,2,0.000,ALERT,213.29,299.37,60.028,1563608704,"201051344000569","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1390281.7,1390281.7,8671,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563608762,678008.00
07/20/2019 03:45,2,0.000,ALERT,213.51,298.17,60.059,1563608704,"179051228000119","174011545737251",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,176440.2,176440.2,8753,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563608764,678009.00
07/20/2019 04:00,2,0.000,ALERT,213.29,299.07,60.033,1563609604,"201051344000579","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8678,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609606,678010.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1563609604,"201051344001025","174011545737251",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,1376639.4,1376639.4,8671,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609608,678011.00
07/20/2019 04:00,2,0.000,ALERT,213.51,298.77,60.012,1563609604,"201051344001093","174011545737251",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8693,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609610,678012.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.77,60.006,1563609604,"201051344000458","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8663,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609612,678013.00
07/20/2019 04:00,2,0.000,ALERT,213.29,299.07,60.006,1563609604,"201051344000890","174011545737251",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1373808.0,1373808.0,8675,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609614,678014.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.47,60.006,1563609604,"201051344000988","174011545737251",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8676,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609616,678015.00
07/20/2019 04:00,2,0.000,ALERT,213.74,299.67,60.006,1563609604,"201051344000582","174011545737251",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8665,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609617,678016.00
07/20/2019 04:00,2,0.000,ALERT,213.29,299.07,60.001,1563609604,"201051344000868","174011545737251",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,1359009.5,1359009.5,8667,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609619,678017.00
07/20/2019 04:00,2,0.000,ALERT,213.74,298.77,60.001,1563609604,"201051344000576","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8690,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609621,678018.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1563609604,"201051344001158","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8666,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609623,678019.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1563609604,"201051344000917","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1368186.0,1368186.0,8690,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609625,678020.00
07/20/2019 04:00,2,0.000,ALERT,213.51,298.17,59.996,1563609604,"201051344000417","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1082047.1,1082047.1,8696,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609627,678021.00
07/20/2019 04:00,2,0.000,ALERT,213.74,298.77,60.001,1563609604,"201051344000685","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1374243.4,1374243.4,8676,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609629,678022.00
07/20/2019 04:00,2,0.000,ALERT,213.51,298.17,60.006,1563609604,"201051344000651","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1368537.7,1368537.7,8671,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609630,678023.00
07/20/2019 04:00,2,0.000,ALERT,213.29,299.37,59.964,1563609604,"201051344000594","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8671,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609632,678024.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.47,60.043,1563609604,"201051344000469","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1358763.0,1358763.0,8680,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609634,678025.00
07/20/2019 04:00,2,0.000,ALERT,213.51,298.77,60.017,1563609604,"201051344000585","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1383965.2,1383965.2,8667,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609636,678026.00
07/20/2019 04:00,2,0.000,ALERT,213.96,298.47,60.017,1563609604,"201051344000853","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8678,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609638,678027.00
07/20/2019 04:00,2,0.000,ALERT,213.74,299.07,60.001,1563609604,"201051344001145","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1383025.9,1383025.9,8695,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609640,678028.00
07/20/2019 04:00,2,0.000,ALERT,213.51,298.47,60.033,1563609604,"201051344000438","174011545737251",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8668,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609642,678029.00
07/20/2019 04:00,2,0.000,ALERT,213.06,298.47,60.033,1563609604,"201051344001135","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8665,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609643,678030.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.77,60.017,1563609604,"201051344000983","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8671,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609645,678031.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.47,60.012,1563609604,"201051344001203","174011545737251",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8685,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609647,678032.00
07/20/2019 04:00,2,0.000,ALERT,213.29,299.07,60.017,1563609604,"201051344001230","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8703,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609649,678033.00
07/20/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1563609604,"201051344000646","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1360677.6,1360677.6,8686,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609651,678034.00
07/20/2019 04:00,2,0.000,ALERT,213.51,298.47,60.022,1563609604,"201051344000867","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1356961.2,1356961.2,8677,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609652,678035.00
07/20/2019 04:00,2,0.000,ALERT,213.74,297.87,60.017,1563609604,"201051344000633","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8686,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563609654,678036.00
07/20/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1563609604,"201051344000955","174011545737251",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8680,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609656,678037.00
07/20/2019 04:00,2,0.000,ALERT,213.51,297.87,60.022,1563609604,"201051344000648","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1367545.6,1367545.6,8667,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609658,678038.00
07/20/2019 04:00,2,0.000,ALERT,213.74,298.47,60.022,1563609604,"201051344000645","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8673,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609660,678039.00
07/20/2019 04:00,2,0.000,ALERT,213.29,298.77,60.022,1563609604,"201051344000569","174011545737251",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8673,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563609661,678040.00
07/20/2019 04:00,2,0.000,ALERT,213.51,297.87,60.012,1563609604,"179051228000119","174011545737251",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,176440.2,176440.2,8755,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563609663,678041.00
07/20/2019 04:15,2,0.000,ALERT,213.29,299.07,60.001,1563610504,"201051344000579","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8680,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610506,678042.00
07/20/2019 04:15,2,0.000,ALERT,213.06,298.17,60.001,1563610504,"201051344001025","174011545737251",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,1376639.4,1376639.4,8673,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610508,678043.00
07/20/2019 04:15,2,0.000,ALERT,213.29,298.77,59.969,1563610504,"201051344001093","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8695,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610510,678044.00
07/20/2019 04:15,2,0.000,ALERT,213.29,298.47,59.990,1563610504,"201051344000458","174011545737251",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8665,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610512,678045.00
07/20/2019 04:15,2,0.000,ALERT,213.29,299.37,59.996,1563610504,"201051344000890","174011545737251",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8677,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610514,678046.00
07/20/2019 04:15,2,0.000,ALERT,213.29,298.47,60.001,1563610504,"201051344000988","174011545737251",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,1044128.7,1044128.7,8678,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610516,678047.00
07/20/2019 04:15,2,0.000,ALERT,213.74,299.67,59.975,1563610504,"201051344000582","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8667,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610517,678048.00
07/20/2019 04:15,2,0.000,ALERT,213.29,299.07,60.001,1563610504,"201051344000868","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1359009.5,1359009.5,8669,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610519,678049.00
07/20/2019 04:15,2,0.000,ALERT,213.74,299.07,59.990,1563610504,"201051344000576","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8692,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610521,678050.00
07/20/2019 04:15,2,0.000,ALERT,213.29,298.17,60.006,1563610504,"201051344001158","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1352650.3,1352650.3,8668,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610523,678051.00
07/20/2019 04:15,2,0.000,ALERT,213.29,298.47,60.006,1563610504,"201051344000917","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1368186.0,1368186.0,8692,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610525,678052.00
07/20/2019 04:15,2,0.000,ALERT,213.51,298.47,60.006,1563610504,"201051344000417","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1082047.1,1082047.1,8698,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610526,678053.00
07/20/2019 04:15,2,0.000,ALERT,213.74,299.07,60.006,1563610504,"201051344000685","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8678,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610528,678054.00
07/20/2019 04:15,2,0.000,ALERT,213.51,298.17,60.012,1563610504,"201051344000651","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1368537.7,1368537.7,8673,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610530,678055.00
07/20/2019 04:15,2,0.000,ALERT,213.29,299.37,60.006,1563610504,"201051344000594","174011545737251",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,1378635.7,1378635.7,8673,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610532,678056.00
07/20/2019 04:15,2,0.000,ALERT,213.51,298.47,60.001,1563610504,"201051344000469","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1358763.0,1358763.0,8682,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610534,678057.00
07/20/2019 04:15,2,0.000,ALERT,213.51,299.07,60.006,1563610504,"201051344000585","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1383965.2,1383965.2,8669,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610536,678058.00
07/20/2019 04:15,2,0.000,ALERT,214.19,298.77,60.012,1563610504,"201051344000853","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8680,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610537,678059.00
07/20/2019 04:15,2,0.000,ALERT,213.74,299.37,60.001,1563610504,"201051344001145","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1383025.9,1383025.9,8697,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610539,678060.00
07/20/2019 04:15,2,0.000,ALERT,213.51,298.77,60.006,1563610504,"201051344000438","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8670,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610541,678061.00
07/20/2019 04:15,2,0.000,ALERT,213.06,298.77,60.028,1563610504,"201051344001135","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8667,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610543,678062.00
07/20/2019 04:15,2,0.000,ALERT,213.51,298.77,60.017,1563610504,"201051344000983","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1379756.2,1379756.2,8673,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610545,678063.00
07/20/2019 04:15,2,0.000,ALERT,213.51,298.77,59.996,1563610504,"201051344001203","174011545737251",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8687,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610547,678064.00
07/20/2019 04:15,2,0.000,ALERT,213.29,299.37,60.012,1563610504,"201051344001230","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8705,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610548,678065.00
07/20/2019 04:15,2,0.000,ALERT,213.06,298.77,60.022,1563610504,"201051344000646","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1360677.6,1360677.6,8688,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610550,678066.00
07/20/2019 04:15,2,0.000,ALERT,213.74,298.47,60.012,1563610504,"201051344000867","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,1356961.2,1356961.2,8679,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610552,678067.00
07/20/2019 04:15,2,0.000,ALERT,213.96,298.17,60.001,1563610504,"201051344000633","174011545737251",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,1353824.4,1353824.4,8688,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610554,678068.00
07/20/2019 04:15,2,0.000,ALERT,213.06,299.07,60.006,1563610504,"201051344000955","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8682,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610556,678069.00
07/20/2019 04:15,2,0.000,ALERT,213.74,298.17,59.953,1563610504,"201051344000648","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1367545.6,1367545.6,8669,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610557,678070.00
07/20/2019 04:15,2,0.000,ALERT,213.96,298.47,60.038,1563610504,"201051344000645","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8675,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563610559,678071.00
07/20/2019 04:15,2,0.000,ALERT,213.51,299.07,60.006,1563610504,"201051344000569","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1390281.7,1390281.7,8675,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563610561,678072.00
07/20/2019 04:15,2,0.000,ALERT,213.74,298.17,59.980,1563610504,"179051228000119","174011545737251",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,176440.2,176440.2,8757,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563610563,678073.00
07/20/2019 04:30,2,0.000,ALERT,213.06,298.47,60.017,1563611404,"201051344000579","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611406,678074.00
07/20/2019 04:30,2,0.000,ALERT,212.61,297.87,60.022,1563611404,"201051344001025","174011545737251",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,1376639.4,1376639.4,8675,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611408,678075.00
07/20/2019 04:30,2,0.000,ALERT,212.83,298.47,60.017,1563611404,"201051344001093","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8697,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611410,678076.00
07/20/2019 04:30,2,0.000,ALERT,213.06,298.17,60.001,1563611404,"201051344000458","174011545737251",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8667,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611412,678077.00
