ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 04:30,2,0.000,ALERT,212.83,299.37,60.012,1563611404,"201051344000890","174011545737251",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8679,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611414,678078.00
07/20/2019 04:30,2,0.000,ALERT,213.06,298.17,60.022,1563611404,"201051344000988","174011545737251",0.00,20.70,0,293.96,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8680,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611416,678079.00
07/20/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1563611404,"201051344000582","174011545737251",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8669,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611417,678080.00
07/20/2019 04:30,2,0.000,ALERT,213.29,298.77,60.022,1563611404,"201051344000868","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1359009.5,1359009.5,8671,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611419,678081.00
07/20/2019 04:30,2,0.000,ALERT,213.74,298.47,59.985,1563611404,"201051344000576","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8694,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611421,678082.00
07/20/2019 04:30,2,0.000,ALERT,213.29,297.87,60.022,1563611404,"201051344001158","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8670,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611423,678083.00
07/20/2019 04:30,2,0.000,ALERT,213.06,298.17,60.017,1563611404,"201051344000917","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1368186.0,1368186.0,8694,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611425,678084.00
07/20/2019 04:30,2,0.000,ALERT,213.06,298.17,60.017,1563611404,"201051344000417","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1082047.1,1082047.1,8700,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611426,678085.00
07/20/2019 04:30,2,0.000,ALERT,213.29,298.77,60.012,1563611404,"201051344000685","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1374243.4,1374243.4,8680,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611428,678086.00
07/20/2019 04:30,2,0.000,ALERT,213.06,297.87,59.990,1563611404,"201051344000651","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1368537.7,1368537.7,8675,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611430,678087.00
07/20/2019 04:30,2,0.000,ALERT,213.06,299.07,60.012,1563611404,"201051344000594","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8675,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611432,678088.00
07/20/2019 04:30,2,0.000,ALERT,213.29,298.17,60.017,1563611404,"201051344000469","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1358763.0,1358763.0,8684,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611434,678089.00
07/20/2019 04:30,2,0.000,ALERT,213.06,298.77,59.980,1563611404,"201051344000585","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1383965.2,1383965.2,8671,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611436,678090.00
07/20/2019 04:30,2,0.000,ALERT,213.96,298.17,60.012,1563611404,"201051344000853","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8682,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611438,678091.00
07/20/2019 04:30,2,0.000,ALERT,213.29,299.07,59.975,1563611404,"201051344001145","174011545737251",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,1383025.9,1383025.9,8699,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611439,678092.00
07/20/2019 04:30,2,0.000,ALERT,213.06,298.77,60.022,1563611404,"201051344000438","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8672,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611441,678093.00
07/20/2019 04:30,2,0.000,ALERT,212.61,298.47,60.017,1563611404,"201051344001135","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8669,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611443,678094.00
07/20/2019 04:30,2,0.000,ALERT,213.51,298.77,59.985,1563611404,"201051344000983","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8675,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611445,678095.00
07/20/2019 04:30,2,0.000,ALERT,213.29,298.77,60.017,1563611404,"201051344001203","174011545737251",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8689,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611447,678096.00
07/20/2019 04:30,2,0.000,ALERT,213.06,299.37,60.033,1563611404,"201051344001230","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1366719.7,1366719.7,8707,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611448,678097.00
07/20/2019 04:30,2,0.000,ALERT,212.61,298.47,60.049,1563611404,"201051344000646","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1360677.6,1360677.6,8690,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611450,678098.00
07/20/2019 04:30,2,0.000,ALERT,213.51,298.17,59.996,1563611404,"201051344000867","174011545737251",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8681,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611452,678099.00
07/20/2019 04:30,2,0.000,ALERT,213.96,297.87,60.006,1563611404,"201051344000633","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8690,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611454,678100.00
07/20/2019 04:30,2,0.000,ALERT,212.61,298.77,60.012,1563611404,"201051344000955","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1381393.4,1381393.4,8684,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611456,678101.00
07/20/2019 04:30,2,0.000,ALERT,213.51,297.87,60.006,1563611404,"201051344000648","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1367545.6,1367545.6,8671,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611457,678102.00
07/20/2019 04:30,2,0.000,ALERT,213.96,298.17,59.980,1563611404,"201051344000645","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1373206.8,1373206.8,8677,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563611459,678103.00
07/20/2019 04:30,2,0.000,ALERT,213.51,298.77,60.006,1563611404,"201051344000569","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563611461,678104.00
07/20/2019 04:30,2,0.000,ALERT,213.74,297.87,60.006,1563611404,"179051228000119","174011545737251",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,176440.2,176440.2,8759,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563611463,678105.00
07/20/2019 04:45,2,0.000,ALERT,213.06,299.07,60.012,1563612304,"201051344000579","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1391672.3,1391672.3,8684,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612306,678106.00
07/20/2019 04:45,2,0.000,ALERT,213.06,298.17,60.012,1563612304,"201051344001025","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1376639.4,1376639.4,8677,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612308,678107.00
07/20/2019 04:45,2,0.000,ALERT,213.29,298.77,60.012,1563612304,"201051344001093","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8699,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612310,678108.00
07/20/2019 04:45,2,0.000,ALERT,213.06,298.47,60.012,1563612304,"201051344000458","174011545737251",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8669,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563612312,678109.00
07/20/2019 04:45,2,0.000,ALERT,213.29,299.37,60.017,1563612304,"201051344000890","174011545737251",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,1373808.0,1373808.0,8681,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612314,678110.00
07/20/2019 04:45,2,0.000,ALERT,213.06,298.47,60.022,1563612304,"201051344000988","174011545737251",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,1044128.7,1044128.7,8682,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612316,678111.00
07/20/2019 04:45,2,0.000,ALERT,213.74,299.67,60.054,1563612304,"201051344000582","174011545737251",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8671,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612318,678112.00
07/20/2019 04:45,2,0.000,ALERT,213.06,299.07,60.022,1563612304,"201051344000868","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1359009.5,1359009.5,8673,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563612319,678113.00
07/20/2019 04:45,2,0.000,ALERT,213.51,299.07,60.012,1563612304,"201051344000576","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8696,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612321,678114.00
07/20/2019 04:45,2,0.000,ALERT,213.29,298.17,60.017,1563612304,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8672,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612323,678115.00
07/20/2019 04:45,2,0.000,ALERT,213.29,298.47,60.017,1563612304,"201051344000917","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612325,678116.00
07/20/2019 04:45,2,0.000,ALERT,213.51,298.47,60.006,1563612304,"201051344000417","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1082047.1,1082047.1,8702,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612327,678117.00
07/20/2019 04:45,2,0.000,ALERT,213.51,298.77,60.006,1563612304,"201051344000685","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8682,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612328,678118.00
07/20/2019 04:45,2,0.000,ALERT,213.51,298.17,60.001,1563612304,"201051344000651","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1368537.7,1368537.7,8677,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612330,678119.00
07/20/2019 04:45,2,0.000,ALERT,213.06,299.37,60.065,1563612304,"201051344000594","174011545737251",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8677,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612332,678120.00
07/20/2019 04:45,2,0.000,ALERT,213.29,298.47,60.017,1563612304,"201051344000469","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8686,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563612334,678121.00
07/20/2019 04:45,2,0.000,ALERT,213.51,299.07,60.017,1563612304,"201051344000585","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8673,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563612336,678122.00
07/20/2019 04:45,2,0.000,ALERT,213.74,298.47,59.996,1563612304,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8684,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612338,678123.00
07/20/2019 04:45,2,0.000,ALERT,213.74,299.37,59.996,1563612304,"201051344001145","174011545737251",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,1383025.9,1383025.9,8701,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612339,678124.00
07/20/2019 04:45,2,0.000,ALERT,213.51,299.07,60.033,1563612304,"201051344000438","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1376518.4,1376518.4,8674,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563612341,678125.00
07/20/2019 04:45,2,0.000,ALERT,213.06,299.07,60.006,1563612304,"201051344001135","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8671,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612343,678126.00
07/20/2019 04:45,2,0.000,ALERT,213.29,298.77,60.006,1563612304,"201051344000983","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612345,678127.00
07/20/2019 04:45,2,0.000,ALERT,213.51,298.77,60.012,1563612304,"201051344001203","174011545737251",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8691,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563612347,678128.00
07/20/2019 04:45,2,0.000,ALERT,213.29,299.37,60.054,1563612304,"201051344001230","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8709,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612349,678129.00
07/20/2019 04:45,2,0.000,ALERT,213.06,298.77,60.012,1563612304,"201051344000646","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1360677.6,1360677.6,8692,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612350,678130.00
07/20/2019 04:45,2,0.000,ALERT,213.51,298.47,60.012,1563612304,"201051344000867","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8683,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612352,678131.00
07/20/2019 04:45,2,0.000,ALERT,213.74,297.87,60.006,1563612304,"201051344000633","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1353824.4,1353824.4,8692,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612354,678132.00
07/20/2019 04:45,2,0.000,ALERT,212.83,299.07,60.012,1563612304,"201051344000955","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8686,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612356,678133.00
07/20/2019 04:45,2,0.000,ALERT,213.51,297.87,59.985,1563612304,"201051344000648","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1367545.6,1367545.6,8673,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563612358,678134.00
07/20/2019 04:45,2,0.000,ALERT,213.51,298.17,60.028,1563612304,"201051344000645","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1373206.8,1373206.8,8679,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612359,678135.00
07/20/2019 04:45,2,0.000,ALERT,213.29,298.77,60.012,1563612304,"201051344000569","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8679,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563612361,678136.00
07/20/2019 04:45,2,0.000,ALERT,213.29,297.87,60.006,1563612304,"179051228000119","174011545737251",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,176440.2,176440.2,8761,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563612363,678137.00
07/20/2019 05:00,2,0.000,ALERT,213.29,299.37,60.028,1563613204,"201051344000579","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1391672.3,1391672.3,8686,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613206,678138.00
07/20/2019 05:00,2,0.000,ALERT,212.83,297.87,60.028,1563613204,"201051344001025","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1376639.4,1376639.4,8679,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613208,678139.00
07/20/2019 05:00,2,0.000,ALERT,213.06,298.47,60.038,1563613204,"201051344001093","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1358570.4,1358570.4,8701,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613209,678140.00
07/20/2019 05:00,2,0.000,ALERT,213.06,299.07,60.022,1563613204,"201051344000458","174011545737251",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8671,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613211,678141.00
07/20/2019 05:00,2,0.000,ALERT,212.83,298.77,60.033,1563613204,"201051344000890","174011545737251",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,1373808.0,1373808.0,8683,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613213,678142.00
07/20/2019 05:00,2,0.000,ALERT,213.06,298.77,59.996,1563613204,"201051344000988","174011545737251",0.00,21.00,0,293.96,300.27,0.0,0.0,0.000,1044128.7,1044128.7,8684,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613215,678143.00
07/20/2019 05:00,2,0.000,ALERT,213.29,299.07,60.022,1563613204,"201051344000582","174011545737251",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,1351050.3,1351050.3,8673,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613217,678144.00
07/20/2019 05:00,2,0.000,ALERT,213.06,299.37,60.028,1563613204,"201051344000868","174011545737251",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,1359009.5,1359009.5,8675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613219,678145.00
07/20/2019 05:00,2,0.000,ALERT,213.74,299.07,60.022,1563613204,"201051344000576","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613220,678146.00
07/20/2019 05:00,2,0.000,ALERT,213.29,298.47,60.022,1563613204,"201051344001158","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1352650.3,1352650.3,8674,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613222,678147.00
07/20/2019 05:00,2,0.000,ALERT,213.06,297.87,60.022,1563613204,"201051344000917","174011545737251",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,1368186.0,1368186.0,8698,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613224,678148.00
07/20/2019 05:00,2,0.000,ALERT,213.06,297.57,60.012,1563613204,"201051344000417","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1082047.1,1082047.1,8704,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613226,678149.00
07/20/2019 05:00,2,0.000,ALERT,213.29,298.17,60.017,1563613204,"201051344000685","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1374243.4,1374243.4,8684,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613228,678150.00
07/20/2019 05:00,2,0.000,ALERT,213.06,297.26,60.006,1563613204,"201051344000651","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1368537.7,1368537.7,8679,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613230,678151.00
07/20/2019 05:00,2,0.000,ALERT,213.06,299.67,60.017,1563613204,"201051344000594","174011545737251",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,1378635.7,1378635.7,8679,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613232,678152.00
07/20/2019 05:00,2,0.000,ALERT,213.06,298.17,60.022,1563613204,"201051344000469","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1358763.0,1358763.0,8688,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613234,678153.00
07/20/2019 05:00,2,0.000,ALERT,213.06,298.17,60.043,1563613204,"201051344000585","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1383965.2,1383965.2,8675,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613235,678154.00
07/20/2019 05:00,2,0.000,ALERT,213.74,298.47,59.980,1563613204,"201051344000853","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8686,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613237,678155.00
07/20/2019 05:00,2,0.000,ALERT,213.06,298.17,60.017,1563613204,"201051344001145","174011545737251",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,1383025.9,1383025.9,8703,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613239,678156.00
07/20/2019 05:00,2,0.000,ALERT,212.83,297.87,60.054,1563613204,"201051344000438","174011545737251",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,1376518.4,1376518.4,8676,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613241,678157.00
07/20/2019 05:00,2,0.000,ALERT,212.38,297.87,59.985,1563613204,"201051344001135","174011545737251",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,1364044.5,1364044.5,8673,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613243,678158.00
07/20/2019 05:00,2,0.000,ALERT,213.29,299.07,60.001,1563613204,"201051344000983","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1379756.2,1379756.2,8679,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613245,678159.00
07/20/2019 05:00,2,0.000,ALERT,212.83,297.87,60.001,1563613204,"201051344001203","174011545737251",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,1372078.5,1372078.5,8693,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613246,678160.00
07/20/2019 05:00,2,0.000,ALERT,212.61,298.47,60.006,1563613204,"201051344001230","174011545737251",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,1366719.7,1366719.7,8711,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613248,678161.00
07/20/2019 05:00,2,0.000,ALERT,212.16,297.87,60.006,1563613204,"201051344000646","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1360677.6,1360677.6,8694,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613250,678162.00
07/20/2019 05:00,2,0.000,ALERT,213.29,298.47,60.006,1563613204,"201051344000867","174011545737251",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,1356961.2,1356961.2,8685,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613252,678163.00
07/20/2019 05:00,2,0.000,ALERT,213.51,298.17,59.996,1563613204,"201051344000633","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,1353824.4,1353824.4,8694,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563613254,678164.00
07/20/2019 05:00,2,0.000,ALERT,212.38,297.87,60.001,1563613204,"201051344000955","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1381393.4,1381393.4,8688,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613256,678165.00
07/20/2019 05:00,2,0.000,ALERT,213.29,298.17,60.012,1563613204,"201051344000648","174011545737251",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1367545.6,1367545.6,8675,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613258,678166.00
07/20/2019 05:00,2,0.000,ALERT,213.51,298.47,59.996,1563613204,"201051344000645","174011545737251",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8681,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613260,678167.00
07/20/2019 05:00,2,0.000,ALERT,213.06,299.07,60.001,1563613204,"201051344000569","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1390281.7,1390281.7,8681,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563613261,678168.00
07/20/2019 05:00,2,0.000,ALERT,213.29,298.17,59.996,1563613204,"179051228000119","174011545737251",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,176440.2,176440.2,8763,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563613263,678169.00
07/20/2019 05:15,2,0.000,ALERT,213.29,299.37,60.054,1563614104,"201051344000579","174011545737251",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,1391672.3,1391672.3,8688,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614106,678170.00
07/20/2019 05:15,2,0.000,ALERT,213.29,298.17,60.006,1563614104,"201051344001025","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1376639.4,1376639.4,8681,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563614108,678171.00
07/20/2019 05:15,2,0.000,ALERT,213.51,298.77,60.012,1563614104,"201051344001093","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8703,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614110,678172.00
07/20/2019 05:15,2,0.000,ALERT,213.29,298.77,60.017,1563614104,"201051344000458","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8673,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614112,678173.00
07/20/2019 05:15,2,0.000,ALERT,213.29,299.37,60.017,1563614104,"201051344000890","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1373808.0,1373808.0,8685,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614114,678174.00
07/20/2019 05:15,2,0.000,ALERT,213.29,298.77,60.012,1563614104,"201051344000988","174011545737251",0.00,20.70,0,294.26,300.27,0.0,0.0,0.000,1044128.7,1044128.7,8686,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614116,678175.00
07/20/2019 05:15,2,0.000,ALERT,213.96,299.67,59.990,1563614104,"201051344000582","174011545737251",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8675,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614118,678176.00
07/20/2019 05:15,2,0.000,ALERT,213.29,299.37,60.017,1563614104,"201051344000868","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1359009.5,1359009.5,8677,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614120,678177.00
07/20/2019 05:15,2,0.000,ALERT,213.74,299.37,60.017,1563614104,"201051344000576","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563614121,678178.00
07/20/2019 05:15,2,0.000,ALERT,213.29,298.17,60.017,1563614104,"201051344001158","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1352650.3,1352650.3,8676,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614123,678179.00
07/20/2019 05:15,2,0.000,ALERT,213.51,298.17,60.033,1563614104,"201051344000917","174011545737251",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614125,678180.00
07/20/2019 05:15,2,0.000,ALERT,213.51,298.17,60.017,1563614104,"201051344000417","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1082047.1,1082047.1,8706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614127,678181.00
07/20/2019 05:15,2,0.000,ALERT,213.74,299.07,60.012,1563614104,"201051344000685","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8686,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614129,678182.00
07/20/2019 05:15,2,0.000,ALERT,213.51,298.17,59.969,1563614104,"201051344000651","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1368537.7,1368537.7,8681,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614131,678183.00
07/20/2019 05:15,2,0.000,ALERT,213.29,299.67,60.017,1563614104,"201051344000594","174011545737251",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8681,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614132,678184.00
07/20/2019 05:15,2,0.000,ALERT,213.51,298.47,60.012,1563614104,"201051344000469","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1358763.0,1358763.0,8690,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614134,678185.00
07/20/2019 05:15,2,0.000,ALERT,213.51,299.07,60.017,1563614104,"201051344000585","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8677,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563614136,678186.00
07/20/2019 05:15,2,0.000,ALERT,213.96,298.77,60.006,1563614104,"201051344000853","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8688,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614138,678187.00
07/20/2019 05:15,2,0.000,ALERT,213.74,299.07,60.022,1563614104,"201051344001145","174011545737251",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,1383025.9,1383025.9,8705,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563614140,678188.00
07/20/2019 05:15,2,0.000,ALERT,213.51,298.77,60.022,1563614104,"201051344000438","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1376518.4,1376518.4,8678,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614142,678189.00
07/20/2019 05:15,2,0.000,ALERT,213.06,298.77,60.028,1563614104,"201051344001135","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8675,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614143,678190.00
07/20/2019 05:15,2,0.000,ALERT,213.51,299.07,59.996,1563614104,"201051344000983","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1379756.2,1379756.2,8681,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614145,678191.00
07/20/2019 05:15,2,0.000,ALERT,213.51,298.47,60.022,1563614104,"201051344001203","174011545737251",0.00,20.00,0,296.06,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8695,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563614147,678192.00
07/20/2019 05:15,2,0.000,ALERT,213.29,299.07,60.022,1563614104,"201051344001230","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1366719.7,1366719.7,8713,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563614149,678193.00
07/20/2019 05:15,2,0.000,ALERT,213.06,298.77,60.017,1563614104,"201051344000646","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1360677.6,1360677.6,8696,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614151,678194.00
07/20/2019 05:15,2,0.000,ALERT,213.74,298.77,60.022,1563614104,"201051344000867","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,1356961.2,1356961.2,8687,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614153,678195.00
07/20/2019 05:15,2,0.000,ALERT,213.96,298.17,60.017,1563614104,"201051344000633","174011545737251",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,1353824.4,1353824.4,8696,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614155,678196.00
07/20/2019 05:15,2,0.000,ALERT,213.06,299.07,59.990,1563614104,"201051344000955","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8690,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614157,678197.00
07/20/2019 05:15,2,0.000,ALERT,213.74,298.17,60.028,1563614104,"201051344000648","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1367545.6,1367545.6,8677,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614158,678198.00
07/20/2019 05:15,2,0.000,ALERT,213.96,298.77,60.017,1563614104,"201051344000645","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8683,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563614160,678199.00
07/20/2019 05:15,2,0.000,ALERT,213.51,299.67,60.028,1563614104,"201051344000569","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1390281.7,1390281.7,8683,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563614162,678200.00
07/20/2019 05:15,2,0.000,ALERT,213.74,298.47,60.038,1563614104,"179051228000119","174011545737251",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,176440.2,176440.2,8765,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563614164,678201.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.77,60.033,1563615004,"201051344000579","174011545737251",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8690,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615006,678202.00
07/20/2019 05:30,2,0.000,ALERT,213.06,298.17,60.022,1563615004,"201051344001025","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1376639.4,1376639.4,8683,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615008,678203.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.77,60.038,1563615004,"201051344001093","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1358570.4,1358570.4,8705,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615010,678204.00
07/20/2019 05:30,2,0.000,ALERT,213.06,298.47,60.038,1563615004,"201051344000458","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615012,678205.00
07/20/2019 05:30,2,0.000,ALERT,213.06,299.07,60.038,1563615004,"201051344000890","174011545737251",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8687,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615014,678206.00
07/20/2019 05:30,2,0.000,ALERT,213.06,298.47,60.033,1563615004,"201051344000988","174011545737251",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8688,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615016,678207.00
07/20/2019 05:30,2,0.000,ALERT,213.74,299.67,60.070,1563615004,"201051344000582","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8677,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615018,678208.00
07/20/2019 05:30,2,0.000,ALERT,213.29,299.07,60.038,1563615004,"201051344000868","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1359009.5,1359009.5,8679,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615019,678209.00
07/20/2019 05:30,2,0.000,ALERT,213.51,299.07,60.043,1563615004,"201051344000576","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615021,678210.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.17,60.043,1563615004,"201051344001158","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8678,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615023,678211.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.47,60.038,1563615004,"201051344000917","174011545737251",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8702,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615025,678212.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.17,60.022,1563615004,"201051344000417","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1082047.1,1082047.1,8708,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615027,678213.00
07/20/2019 05:30,2,0.000,ALERT,213.51,298.77,60.038,1563615004,"201051344000685","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,1374243.4,1374243.4,8688,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615029,678214.00
07/20/2019 05:30,2,0.000,ALERT,213.29,297.87,60.028,1563615004,"201051344000651","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8683,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615031,678215.00
07/20/2019 05:30,2,0.000,ALERT,213.06,299.07,60.070,1563615004,"201051344000594","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8683,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615032,678216.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.17,60.033,1563615004,"201051344000469","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8692,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615034,678217.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.77,60.070,1563615004,"201051344000585","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615036,678218.00
07/20/2019 05:30,2,0.000,ALERT,213.74,298.17,60.038,1563615004,"201051344000853","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8690,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615038,678219.00
07/20/2019 05:30,2,0.000,ALERT,213.51,299.07,60.043,1563615004,"201051344001145","174011545737251",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,1383025.9,1383025.9,8707,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615040,678220.00
07/20/2019 05:30,2,0.000,ALERT,213.29,298.47,60.070,1563615004,"201051344000438","174011545737251",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8680,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615041,678221.00
07/20/2019 05:30,2,0.000,ALERT,212.83,298.47,60.001,1563615004,"201051344001135","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1364044.5,1364044.5,8677,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615043,678222.00
