ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 05:30,2,0.000,ALERT,213.29,298.77,60.038,1563615004,"201051344000983","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1379756.2,1379756.2,8683,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615045,678223.00
07/20/2019 05:30,2,0.000,ALERT,213.06,298.17,60.049,1563615004,"201051344001203","174011545737251",0.00,19.80,0,295.76,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8697,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615047,678224.00
07/20/2019 05:30,2,0.000,ALERT,213.06,298.77,60.049,1563615004,"201051344001230","174011545737251",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,1366719.7,1366719.7,8715,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615049,678225.00
07/20/2019 05:30,2,0.000,ALERT,212.61,298.17,60.043,1563615004,"201051344000646","174011545737251",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,1360677.6,1360677.6,8698,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615051,678226.00
07/20/2019 05:30,2,0.000,ALERT,213.51,298.47,60.038,1563615004,"201051344000867","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615052,678227.00
07/20/2019 05:30,2,0.000,ALERT,213.74,298.17,60.038,1563615004,"201051344000633","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8698,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615054,678228.00
07/20/2019 05:30,2,0.000,ALERT,212.83,298.47,60.033,1563615004,"201051344000955","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8692,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615056,678229.00
07/20/2019 05:30,2,0.000,ALERT,213.29,297.87,60.038,1563615004,"201051344000648","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1367545.6,1367545.6,8679,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615058,678230.00
07/20/2019 05:30,2,0.000,ALERT,213.51,298.17,60.033,1563615004,"201051344000645","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8685,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615060,678231.00
07/20/2019 05:30,2,0.000,ALERT,213.06,299.07,59.996,1563615004,"201051344000569","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1390281.7,1390281.7,8685,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615062,678232.00
07/20/2019 05:30,2,0.000,ALERT,213.29,297.87,60.022,1563615004,"179051228000119","174011545737251",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,176440.2,176440.2,8767,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563615063,678233.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.77,60.022,1563615904,"201051344000579","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1391672.3,1391672.3,8692,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615906,678234.00
07/20/2019 05:45,2,0.000,ALERT,211.93,296.66,60.001,1563615904,"201051344001025","174011545737251",0.00,19.30,0,293.96,300.87,0.0,0.0,0.000,1376639.4,1376639.4,8685,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615908,678235.00
07/20/2019 05:45,2,0.000,ALERT,212.16,297.57,60.043,1563615904,"201051344001093","174011545737251",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8707,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615910,678236.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.17,60.033,1563615904,"201051344000458","174011545737251",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1372393.6,1372393.6,8677,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615912,678237.00
07/20/2019 05:45,2,0.000,ALERT,211.93,298.17,60.017,1563615904,"201051344000890","174011545737251",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,1373808.0,1373808.0,8689,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615914,678238.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.17,59.990,1563615904,"201051344000988","174011545737251",0.00,19.80,0,293.36,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8690,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615916,678239.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.17,60.033,1563615904,"201051344000582","174011545737251",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,1351050.3,1351050.3,8679,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615918,678240.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.77,60.028,1563615904,"201051344000868","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1359009.5,1359009.5,8681,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615919,678241.00
07/20/2019 05:45,2,0.000,ALERT,213.06,298.47,60.001,1563615904,"201051344000576","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1375219.4,1375219.4,8704,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615921,678242.00
07/20/2019 05:45,2,0.000,ALERT,212.83,297.87,60.022,1563615904,"201051344001158","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1352650.3,1352650.3,8680,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615923,678243.00
07/20/2019 05:45,2,0.000,ALERT,212.16,296.66,59.985,1563615904,"201051344000917","174011545737251",0.00,20.30,0,293.06,299.67,0.0,0.0,0.000,1368186.0,1368186.0,8704,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615925,678244.00
07/20/2019 05:45,2,0.000,ALERT,212.16,296.66,60.017,1563615904,"201051344000417","174011545737251",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,1082047.1,1082047.1,8710,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615927,678245.00
07/20/2019 05:45,2,0.000,ALERT,212.38,297.57,60.022,1563615904,"201051344000685","174011545737251",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,1374243.4,1374243.4,8690,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615929,678246.00
07/20/2019 05:45,2,0.000,ALERT,212.16,296.66,60.022,1563615904,"201051344000651","174011545737251",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,1368537.7,1368537.7,8685,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615930,678247.00
07/20/2019 05:45,2,0.000,ALERT,212.38,298.77,60.028,1563615904,"201051344000594","174011545737251",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8685,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615932,678248.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.17,60.028,1563615904,"201051344000469","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1358763.0,1358763.0,8694,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615934,678249.00
07/20/2019 05:45,2,0.000,ALERT,212.16,297.26,60.017,1563615904,"201051344000585","174011545737251",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,1383965.2,1383965.2,8681,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615936,678250.00
07/20/2019 05:45,2,0.000,ALERT,213.06,297.87,60.075,1563615904,"201051344000853","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1381556.9,1381556.9,8692,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615938,678251.00
07/20/2019 05:45,2,0.000,ALERT,212.38,297.57,60.022,1563615904,"201051344001145","174011545737251",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,1383025.9,1383025.9,8709,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615940,678252.00
07/20/2019 05:45,2,0.000,ALERT,212.16,297.26,60.028,1563615904,"201051344000438","174011545737251",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,1376518.4,1376518.4,8682,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615941,678253.00
07/20/2019 05:45,2,0.000,ALERT,211.70,297.26,60.017,1563615904,"201051344001135","174011545737251",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,1364044.5,1364044.5,8679,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615943,678254.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.17,60.017,1563615904,"201051344000983","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1379756.2,1379756.2,8685,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615945,678255.00
07/20/2019 05:45,2,0.000,ALERT,212.16,296.96,60.022,1563615904,"201051344001203","174011545737251",0.00,19.50,0,294.56,301.47,0.0,0.0,0.000,1372078.5,1372078.5,8699,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615947,678256.00
07/20/2019 05:45,2,0.000,ALERT,211.93,297.57,60.022,1563615904,"201051344001230","174011545737251",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,1366719.7,1366719.7,8717,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615949,678257.00
07/20/2019 05:45,2,0.000,ALERT,211.70,297.26,60.028,1563615904,"201051344000646","174011545737251",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,1360677.6,1360677.6,8700,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615950,678258.00
07/20/2019 05:45,2,0.000,ALERT,212.83,297.87,60.012,1563615904,"201051344000867","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,1356961.2,1356961.2,8691,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615952,678259.00
07/20/2019 05:45,2,0.000,ALERT,213.06,297.57,60.028,1563615904,"201051344000633","174011545737251",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8700,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615954,678260.00
07/20/2019 05:45,2,0.000,ALERT,211.70,297.26,60.022,1563615904,"201051344000955","174011545737251",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,1381393.4,1381393.4,8694,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615956,678261.00
07/20/2019 05:45,2,0.000,ALERT,212.83,297.26,59.985,1563615904,"201051344000648","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1367545.6,1367545.6,8681,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615958,678262.00
07/20/2019 05:45,2,0.000,ALERT,213.06,297.87,60.043,1563615904,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1373206.8,1373206.8,8687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563615960,678263.00
07/20/2019 05:45,2,0.000,ALERT,212.61,298.47,60.017,1563615904,"201051344000569","174011545737251",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,1390281.7,1390281.7,8687,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563615961,678264.00
07/20/2019 05:45,2,0.000,ALERT,212.83,297.26,60.017,1563615904,"179051228000119","174011545737251",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,176440.2,176440.2,8769,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563615963,678265.00
07/20/2019 06:00,2,0.000,ALERT,213.06,299.07,60.001,1563616804,"201051344000579","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1391672.3,1391672.3,8694,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616806,678266.00
07/20/2019 06:00,2,0.000,ALERT,212.83,297.26,59.996,1563616804,"201051344001025","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1376639.4,1376639.4,8687,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616808,678267.00
07/20/2019 06:00,2,0.000,ALERT,213.06,297.87,60.006,1563616804,"201051344001093","174011545737251",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,1358570.4,1358570.4,8709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616810,678268.00
07/20/2019 06:00,2,0.000,ALERT,213.06,298.47,59.996,1563616804,"201051344000458","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1372393.6,1372393.6,8679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616812,678269.00
07/20/2019 06:00,2,0.000,ALERT,212.83,298.47,59.996,1563616804,"201051344000890","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1373808.0,1373808.0,8691,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616814,678270.00
07/20/2019 06:00,2,0.000,ALERT,213.06,298.47,60.001,1563616804,"201051344000988","174011545737251",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,1044128.7,1044128.7,8692,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616815,678271.00
07/20/2019 06:00,2,0.000,ALERT,213.51,299.07,60.001,1563616804,"201051344000582","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1351050.3,1351050.3,8681,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616817,678272.00
07/20/2019 06:00,2,0.000,ALERT,213.29,299.07,60.001,1563616804,"201051344000868","174011545737251",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,1359009.5,1359009.5,8683,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616819,678273.00
07/20/2019 06:00,2,0.000,ALERT,213.74,298.77,59.964,1563616804,"201051344000576","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1375219.4,1375219.4,8706,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616821,678274.00
07/20/2019 06:00,2,0.000,ALERT,213.29,298.17,59.990,1563616804,"201051344001158","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1352650.3,1352650.3,8682,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616823,678275.00
07/20/2019 06:00,2,0.000,ALERT,213.29,297.57,59.975,1563616804,"201051344000917","174011545737251",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,1368186.0,1368186.0,8706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616825,678276.00
07/20/2019 06:00,2,0.000,ALERT,213.29,297.87,59.953,1563616804,"201051344000417","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1082047.1,1082047.1,8712,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616826,678277.00
07/20/2019 06:00,2,0.000,ALERT,213.51,298.47,59.996,1563616804,"201051344000685","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1374243.4,1374243.4,8692,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616828,678278.00
07/20/2019 06:00,2,0.000,ALERT,213.29,297.57,59.980,1563616804,"201051344000651","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1368537.7,1368537.7,8687,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616830,678279.00
07/20/2019 06:00,2,0.000,ALERT,213.06,299.37,60.006,1563616804,"201051344000594","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1378635.7,1378635.7,8687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616832,678280.00
07/20/2019 06:00,2,0.000,ALERT,213.51,298.47,59.996,1563616804,"201051344000469","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1358763.0,1358763.0,8696,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616834,678281.00
07/20/2019 06:00,2,0.000,ALERT,213.29,298.47,60.028,1563616804,"201051344000585","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1383965.2,1383965.2,8683,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616835,678282.00
07/20/2019 06:00,2,0.000,ALERT,213.96,298.47,60.017,1563616804,"201051344000853","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1381556.9,1381556.9,8694,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616837,678283.00
07/20/2019 06:00,2,0.000,ALERT,213.51,298.77,59.985,1563616804,"201051344001145","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1383025.9,1383025.9,8711,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616839,678284.00
07/20/2019 06:00,2,0.000,ALERT,213.29,298.47,60.022,1563616804,"201051344000438","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1376518.4,1376518.4,8684,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616841,678285.00
07/20/2019 06:00,2,0.000,ALERT,212.83,298.47,59.980,1563616804,"201051344001135","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1364044.5,1364044.5,8681,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616843,678286.00
07/20/2019 06:00,2,0.000,ALERT,213.51,299.07,59.996,1563616804,"201051344000983","174011545737251",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1379756.2,1379756.2,8687,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616845,678287.00
07/20/2019 06:00,2,0.000,ALERT,213.51,298.47,60.001,1563616804,"201051344001203","174011545737251",0.00,19.30,0,295.16,301.47,0.0,0.0,0.000,1372078.5,1372078.5,8701,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616847,678288.00
07/20/2019 06:00,2,0.000,ALERT,213.29,298.77,59.996,1563616804,"201051344001230","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1366719.7,1366719.7,8719,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616848,678289.00
07/20/2019 06:00,2,0.000,ALERT,212.83,298.17,60.006,1563616804,"201051344000646","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1360677.6,1360677.6,8702,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616850,678290.00
07/20/2019 06:00,2,0.000,ALERT,213.74,298.47,59.985,1563616804,"201051344000867","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1356961.2,1356961.2,8693,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616852,678291.00
07/20/2019 06:00,2,0.000,ALERT,213.74,297.87,60.001,1563616804,"201051344000633","174011545737251",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,1353824.4,1353824.4,8702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616854,678292.00
07/20/2019 06:00,2,0.000,ALERT,212.83,298.47,60.001,1563616804,"201051344000955","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1381393.4,1381393.4,8696,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616856,678293.00
07/20/2019 06:00,2,0.000,ALERT,213.51,297.57,59.990,1563616804,"201051344000648","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1367545.6,1367545.6,8683,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616857,678294.00
07/20/2019 06:00,2,0.000,ALERT,213.74,298.17,60.012,1563616804,"201051344000645","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1373206.8,1373206.8,8689,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563616859,678295.00
07/20/2019 06:00,2,0.000,ALERT,213.29,298.77,60.001,1563616804,"201051344000569","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1390281.7,1390281.7,8689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563616861,678296.00
07/20/2019 06:00,2,0.000,ALERT,213.51,297.87,60.001,1563616804,"179051228000119","174011545737251",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,176440.2,176440.2,8771,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563616863,678297.00
07/20/2019 06:15,2,0.000,ALERT,213.06,299.37,60.033,1563617704,"201051344000579","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1391672.3,1391672.3,8696,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617706,678298.00
07/20/2019 06:15,2,0.000,ALERT,212.61,297.26,60.033,1563617704,"201051344001025","174011545737251",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,1376639.4,1376639.4,8689,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617708,678299.00
07/20/2019 06:15,2,0.000,ALERT,212.61,297.87,60.033,1563617704,"201051344001093","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1358570.4,1358570.4,8711,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563617710,678300.00
07/20/2019 06:15,2,0.000,ALERT,213.06,298.77,60.059,1563617704,"201051344000458","174011545737251",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,1372393.6,1372393.6,8681,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617712,678301.00
07/20/2019 06:15,2,0.000,ALERT,212.61,298.47,60.038,1563617704,"201051344000890","174011545737251",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,1373808.0,1373808.0,8693,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617713,678302.00
07/20/2019 06:15,2,0.000,ALERT,213.06,298.77,60.070,1563617704,"201051344000988","174011545737251",0.00,19.00,0,293.96,299.97,0.0,0.0,0.000,1044128.7,1044128.7,8694,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563617715,678303.00
07/20/2019 06:15,2,0.000,ALERT,213.06,298.77,60.038,1563617704,"201051344000582","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1351050.3,1351050.3,8683,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617717,678304.00
07/20/2019 06:15,2,0.000,ALERT,213.06,299.37,60.043,1563617704,"201051344000868","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1359009.5,1359009.5,8685,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617719,678305.00
07/20/2019 06:15,2,0.000,ALERT,213.51,299.37,60.001,1563617704,"201051344000576","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1375219.4,1375219.4,8708,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617721,678306.00
07/20/2019 06:15,2,0.000,ALERT,213.06,298.47,60.033,1563617704,"201051344001158","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1352650.3,1352650.3,8684,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617723,678307.00
07/20/2019 06:15,2,0.000,ALERT,212.61,297.26,60.038,1563617704,"201051344000917","174011545737251",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,1368186.0,1368186.0,8708,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617725,678308.00
07/20/2019 06:15,2,0.000,ALERT,212.61,297.26,60.038,1563617704,"201051344000417","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1082047.1,1082047.1,8714,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617726,678309.00
07/20/2019 06:15,2,0.000,ALERT,212.83,297.87,60.038,1563617704,"201051344000685","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1374243.4,1374243.4,8694,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617728,678310.00
07/20/2019 06:15,2,0.000,ALERT,212.83,297.26,60.033,1563617704,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1368537.7,1368537.7,8689,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617730,678311.00
07/20/2019 06:15,2,0.000,ALERT,212.83,299.67,60.049,1563617704,"201051344000594","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1378635.7,1378635.7,8689,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617732,678312.00
07/20/2019 06:15,2,0.000,ALERT,213.06,298.47,60.033,1563617704,"201051344000469","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1358763.0,1358763.0,8698,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617734,678313.00
07/20/2019 06:15,2,0.000,ALERT,212.61,297.87,60.070,1563617704,"201051344000585","174011545737251",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1383965.2,1383965.2,8685,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617736,678314.00
07/20/2019 06:15,2,0.000,ALERT,213.51,298.47,60.043,1563617704,"201051344000853","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1381556.9,1381556.9,8696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563617737,678315.00
07/20/2019 06:15,2,0.000,ALERT,212.83,298.17,60.043,1563617704,"201051344001145","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1383025.9,1383025.9,8713,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617739,678316.00
07/20/2019 06:15,2,0.000,ALERT,212.61,297.57,59.990,1563617704,"201051344000438","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1376518.4,1376518.4,8686,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617741,678317.00
07/20/2019 06:15,2,0.000,ALERT,212.16,297.57,59.996,1563617704,"201051344001135","174011545737251",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,1364044.5,1364044.5,8683,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617743,678318.00
07/20/2019 06:15,2,0.000,ALERT,213.06,298.77,60.022,1563617704,"201051344000983","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1379756.2,1379756.2,8689,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617745,678319.00
07/20/2019 06:15,2,0.000,ALERT,212.38,297.26,60.028,1563617704,"201051344001203","174011545737251",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,1372078.5,1372078.5,8703,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617747,678320.00
07/20/2019 06:15,2,0.000,ALERT,212.38,297.87,60.028,1563617704,"201051344001230","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1366719.7,1366719.7,8721,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617748,678321.00
07/20/2019 06:15,2,0.000,ALERT,212.16,297.26,60.033,1563617704,"201051344000646","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1360677.6,1360677.6,8704,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617750,678322.00
07/20/2019 06:15,2,0.000,ALERT,213.29,298.77,59.990,1563617704,"201051344000867","174011545737251",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,1356961.2,1356961.2,8695,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563617752,678323.00
07/20/2019 06:15,2,0.000,ALERT,213.51,298.47,60.028,1563617704,"201051344000633","174011545737251",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1353824.4,1353824.4,8704,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617754,678324.00
07/20/2019 06:15,2,0.000,ALERT,211.93,297.26,60.038,1563617704,"201051344000955","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1381393.4,1381393.4,8698,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617756,678325.00
07/20/2019 06:15,2,0.000,ALERT,213.06,297.87,60.070,1563617704,"201051344000648","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1367545.6,1367545.6,8685,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617758,678326.00
07/20/2019 06:15,2,0.000,ALERT,213.29,298.47,60.028,1563617704,"201051344000645","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1373206.8,1373206.8,8691,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617759,678327.00
07/20/2019 06:15,2,0.000,ALERT,213.06,299.07,60.028,1563617704,"201051344000569","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1390281.7,1390281.7,8691,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563617761,678328.00
07/20/2019 06:15,2,0.000,ALERT,213.06,298.17,60.043,1563617704,"179051228000119","174011545737251",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,176440.2,176440.2,8773,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563617763,678329.00
07/20/2019 06:30,2,0.191,ALERT,213.29,303.58,60.017,1563618604,"201051344000579","174011545737251",23.74,19.30,0,297.57,304.18,4.7,2.6,0.000,1391672.6,1391672.6,8698,0,0,0,L,1122011218,1,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1563618606,678330.00
07/20/2019 06:30,2,0.146,ALERT,213.29,315.30,60.022,1563618604,"201051344001025","174011545737251",25.35,18.30,0,295.46,317.10,3.8,1.7,0.000,1376639.5,1376639.5,8691,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1563618608,678331.00
07/20/2019 06:30,2,0.176,ALERT,213.51,299.37,60.017,1563618604,"201051344001093","174011545737251",22.88,19.30,0,295.76,299.97,4.1,2.0,0.000,1358570.6,1358570.6,8713,0,0,0,L,1122011218,1,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1563618610,678332.00
07/20/2019 06:30,2,0.150,ALERT,213.29,313.80,60.017,1563618604,"201051344000458","174011545737251",24.79,19.50,0,296.96,314.70,3.8,1.7,0.000,1372393.7,1372393.7,8683,0,0,0,L,1122011218,1,121.78,122.68,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563618611,678333.00
07/20/2019 06:30,2,0.166,ALERT,213.29,315.30,60.059,1563618604,"201051344000890","174011545737251",24.85,19.30,0,296.66,316.20,4.2,2.1,0.000,1373808.1,1373808.1,8695,0,0,0,L,1122011218,1,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1563618613,678334.00
07/20/2019 06:30,2,0.098,ALERT,213.29,299.37,59.985,1563618604,"201051344000988","174011545737251",18.57,19.00,0,294.56,300.27,1.9,0.0,0.000,1044128.7,1044128.7,8696,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1563618615,678335.00
07/20/2019 06:30,2,0.148,ALERT,213.74,302.98,60.028,1563618604,"201051344000582","174011545737251",24.25,18.70,0,296.66,303.58,3.7,1.6,0.000,1351050.4,1351050.4,8685,0,0,0,L,1122011218,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563618617,678336.00
07/20/2019 06:30,2,0.160,ALERT,213.06,322.51,60.012,1563618604,"201051344000868","174011545737251",24.71,18.70,0,297.57,323.11,4.0,2.0,0.000,1359009.7,1359009.7,8687,0,0,0,L,1122011218,1,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1563618619,678337.00
07/20/2019 06:30,2,0.164,ALERT,213.74,299.67,60.017,1563618604,"201051344000576","174011545737251",20.46,18.70,0,296.66,300.57,3.4,1.4,0.000,1375219.5,1375219.5,8710,0,0,0,L,1122011218,1,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1563618620,678338.00
07/20/2019 06:30,2,0.160,ALERT,213.29,299.37,60.017,1563618604,"201051344001158","174011545737251",21.85,18.30,0,296.06,299.97,3.6,1.5,0.000,1352650.4,1352650.4,8686,0,0,0,L,1122011218,1,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1563618622,678339.00
07/20/2019 06:30,2,0.152,ALERT,213.29,298.77,60.012,1563618604,"201051344000917","174011545737251",22.88,19.50,0,294.56,299.67,3.5,1.5,0.000,1368186.1,1368186.1,8710,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563618624,678340.00
07/20/2019 06:30,2,0.156,ALERT,213.51,298.77,60.022,1563618604,"201051344000417","174011545737251",18.39,19.00,0,295.16,299.67,2.9,0.9,0.000,1082047.2,1082047.2,8716,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1563618626,678341.00
07/20/2019 06:30,2,0.146,ALERT,213.74,299.37,59.985,1563618604,"201051344000685","174011545737251",20.61,19.00,0,295.46,299.97,3.1,1.1,0.000,1374243.5,1374243.5,8696,0,0,0,L,1122011218,1,122.91,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1563618628,678342.00
07/20/2019 06:30,2,0.174,ALERT,213.51,298.77,60.001,1563618604,"201051344000651","174011545737251",21.51,18.30,0,295.46,299.67,3.8,1.8,0.000,1368537.8,1368537.8,8691,0,0,0,L,1122011218,1,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1563618630,678343.00
07/20/2019 06:30,2,0.146,ALERT,213.06,327.32,60.012,1563618604,"201051344000594","174011545737251",25.90,19.00,0,296.36,327.92,3.9,1.8,0.000,1378635.9,1378635.9,8691,0,0,0,L,1122011218,1,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563618631,678344.00
07/20/2019 06:30,2,0.186,ALERT,213.29,305.98,60.022,1563618604,"201051344000469","174011545737251",22.36,18.00,0,295.46,310.19,4.2,2.1,0.000,1358763.2,1358763.2,8700,0,0,0,L,1122011218,1,121.10,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1563618633,678345.00
07/20/2019 06:30,2,0.182,ALERT,213.51,325.22,60.022,1563618604,"201051344000585","174011545737251",24.51,19.00,0,295.16,325.82,4.5,2.4,0.000,1383965.4,1383965.4,8687,0,0,0,L,1122011218,1,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1563618635,678346.00
07/20/2019 06:30,2,0.146,ALERT,213.96,323.11,60.054,1563618604,"201051344000853","174011545737251",24.97,18.70,0,296.66,324.02,3.8,1.7,0.000,1381557.0,1381557.0,8698,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1563618637,678347.00
07/20/2019 06:30,2,0.145,ALERT,213.51,299.67,60.022,1563618604,"201051344001145","174011545737251",23.08,18.70,0,296.06,300.87,3.4,1.3,0.000,1383026.0,1383026.0,8715,0,0,0,L,1122011218,1,122.46,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1563618639,678348.00
07/20/2019 06:30,2,0.160,ALERT,213.51,315.60,60.028,1563618604,"201051344000438","174011545737251",25.23,18.70,0,296.06,316.20,4.1,2.0,0.000,1376518.5,1376518.5,8688,0,0,0,L,1122011218,1,122.68,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1563618641,678349.00
07/20/2019 06:30,2,0.168,ALERT,213.06,324.92,60.059,1563618604,"201051344001135","174011545737251",25.82,18.70,0,295.76,334.54,4.4,2.4,0.000,1364044.7,1364044.7,8685,0,0,0,L,1122011218,1,122.23,121.78,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1563618642,678350.00
07/20/2019 06:30,2,0.174,ALERT,213.29,325.22,60.001,1563618604,"201051344000983","174011545737251",24.99,19.00,0,296.96,326.42,4.4,2.4,0.000,1379756.4,1379756.4,8691,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1563618644,678351.00
07/20/2019 06:30,2,0.176,ALERT,213.51,299.37,60.012,1563618604,"201051344001203","174011545737251",21.71,19.00,0,295.46,301.77,3.9,1.8,0.000,1372078.6,1372078.6,8705,0,0,0,L,1122011218,1,122.91,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1563618646,678352.00
07/20/2019 06:30,2,0.158,ALERT,213.29,299.67,60.012,1563618604,"201051344001230","174011545737251",22.17,18.70,0,295.76,300.27,3.5,1.5,0.000,1366719.8,1366719.8,8723,0,0,0,L,1122011218,1,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1563618648,678353.00
07/20/2019 06:30,2,0.174,ALERT,212.83,299.37,60.017,1563618604,"201051344000646","174011545737251",22.72,18.70,0,294.56,299.97,4.0,2.0,0.000,1360677.8,1360677.8,8706,0,0,0,L,1122011218,1,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1563618651,678354.00
07/20/2019 06:30,2,0.164,ALERT,213.51,299.37,60.017,1563618604,"201051344000867","174011545737251",23.26,19.30,0,296.66,300.87,3.9,1.8,0.000,1356961.4,1356961.4,8697,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1563618653,678355.00
07/20/2019 06:30,2,0.154,ALERT,213.96,303.88,60.022,1563618604,"201051344000633","174011545737251",24.69,19.00,0,294.86,304.48,3.9,1.8,0.000,1353824.5,1353824.5,8706,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1563618654,678356.00
07/20/2019 06:30,2,0.193,ALERT,213.06,316.50,60.012,1563618604,"201051344000955","174011545737251",22.70,19.00,0,295.16,317.10,4.5,2.4,0.000,1381393.6,1381393.6,8700,0,0,0,L,1122011218,1,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1563618656,678357.00
07/20/2019 06:30,2,0.152,ALERT,213.51,334.24,60.012,1563618604,"201051344000648","174011545737251",26.06,18.30,0,296.06,335.44,4.0,2.0,0.000,1367545.8,1367545.8,8687,0,0,0,L,1122011218,1,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563618658,678358.00
07/20/2019 06:30,2,0.150,ALERT,213.74,311.69,60.017,1563618604,"201051344000645","174011545737251",23.89,19.30,0,296.96,312.29,3.6,1.6,0.000,1373206.9,1373206.9,8693,0,0,0,L,1122011218,1,122.01,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1563618660,678359.00
07/20/2019 06:30,2,0.158,ALERT,213.29,325.22,60.017,1563618604,"201051344000569","174011545737251",25.31,19.30,0,297.26,335.44,4.1,2.0,0.000,1390281.9,1390281.9,8693,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1563618662,678360.00
07/20/2019 06:30,2,0.211,ALERT,213.51,298.77,60.006,1563618604,"179051228000119","174011545737251",24.29,20.70,0,294.56,299.97,5.2,3.1,0.000,176440.5,176440.5,8775,0,0,0,L,46974696,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563618664,678361.00
07/20/2019 06:45,2,0.258,ACTIVE,212.61,334.84,59.980,1563619504,"201051344000579","174011545737251",27.91,20.00,0,298.17,347.46,7.3,5.1,0.013,1391673.6,1391673.6,8700,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619505,678362.00
07/20/2019 06:45,2,0.219,ACTIVE,212.16,333.63,60.028,1563619504,"201051344001025","174011545737251",27.33,19.50,0,297.26,356.18,6.1,3.9,0.013,1376640.2,1376640.2,8693,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619506,678363.00
07/20/2019 06:45,2,0.238,ACTIVE,212.38,334.84,60.017,1563619504,"201051344001093","174011545737251",26.58,20.30,0,297.57,346.56,6.5,4.3,0.013,1358571.4,1358571.4,8715,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619507,678364.00
07/20/2019 06:45,2,0.225,ACTIVE,212.61,335.14,60.012,1563619504,"201051344000458","174011545737251",27.45,20.30,0,297.87,350.47,6.3,4.1,0.013,1372394.4,1372394.4,8685,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619508,678365.00
07/20/2019 06:45,2,0.230,ACTIVE,212.16,333.63,60.017,1563619504,"201051344000890","174011545737251",27.51,20.00,0,298.17,347.16,6.4,4.3,0.022,1373809.0,1373809.0,8697,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619508,678366.00
