ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 06:45,2,0.195,ACTIVE,212.61,336.64,60.012,1563619504,"201051344000988","174011545737251",17.89,19.80,0,295.16,350.47,3.6,1.5,0.000,1044128.9,1044128.9,8698,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619509,678367.00
07/20/2019 06:45,2,0.219,ACTIVE,212.61,335.14,60.054,1563619504,"201051344000582","174011545737251",27.04,19.30,0,298.47,343.85,6.0,3.9,0.009,1351051.1,1351051.1,8687,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619510,678368.00
07/20/2019 06:45,2,0.230,ACTIVE,212.61,335.44,60.017,1563619504,"201051344000868","174011545737251",27.29,19.80,0,298.47,347.16,6.4,4.2,0.013,1359010.4,1359010.4,8689,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619511,678369.00
07/20/2019 06:45,2,0.223,ACTIVE,213.06,336.64,60.012,1563619504,"201051344000576","174011545737251",26.58,19.80,0,297.87,349.86,6.0,3.9,0.018,1375220.2,1375220.2,8712,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619512,678370.00
07/20/2019 06:45,2,0.219,ACTIVE,212.83,335.44,60.017,1563619504,"201051344001158","174011545737251",26.92,19.50,0,297.26,347.16,6.0,3.9,0.018,1352651.0,1352651.0,8688,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619513,678371.00
07/20/2019 06:45,2,0.223,ACTIVE,212.38,334.84,60.012,1563619504,"201051344000917","174011545737251",26.74,20.30,0,296.36,347.16,6.0,3.9,0.009,1368186.8,1368186.8,8712,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619514,678372.00
07/20/2019 06:45,2,0.158,ACTIVE,212.38,297.26,60.012,1563619504,"201051344000417","174011545737251",19.94,19.30,0,295.76,300.27,3.2,1.1,0.000,1082047.4,1082047.4,8718,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619515,678373.00
07/20/2019 06:45,2,0.203,ACTIVE,212.61,335.44,60.006,1563619504,"201051344000685","174011545737251",26.02,19.80,0,297.57,349.86,5.4,3.3,0.013,1374244.1,1374244.1,8698,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619516,678374.00
07/20/2019 06:45,2,0.221,ACTIVE,212.38,334.54,60.038,1563619504,"201051344000651","174011545737251",27.02,19.00,0,296.96,348.66,6.1,3.9,0.018,1368538.5,1368538.5,8693,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619517,678375.00
07/20/2019 06:45,2,0.227,ACTIVE,212.61,335.44,60.012,1563619504,"201051344000594","174011545737251",27.47,20.00,0,297.57,349.26,6.3,4.2,0.018,1378636.6,1378636.6,8693,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619518,678376.00
07/20/2019 06:45,2,0.232,ACTIVE,212.83,335.44,60.001,1563619504,"201051344000469","174011545737251",27.37,19.30,0,296.66,347.16,6.5,4.3,0.013,1358764.0,1358764.0,8702,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619519,678377.00
07/20/2019 06:45,2,0.248,ACTIVE,212.61,335.14,60.017,1563619504,"201051344000585","174011545737251",27.25,19.80,0,297.26,346.86,6.9,4.7,0.018,1383966.3,1383966.3,8689,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619520,678378.00
07/20/2019 06:45,2,0.199,ACTIVE,213.29,337.54,60.012,1563619504,"201051344000853","174011545737251",28.55,19.80,0,297.87,345.96,5.8,3.7,0.013,1381557.7,1381557.7,8700,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619521,678379.00
07/20/2019 06:45,2,0.207,ACTIVE,212.61,335.14,60.012,1563619504,"201051344001145","174011545737251",26.54,19.50,0,298.17,347.76,5.6,3.5,0.009,1383026.6,1383026.6,8717,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619522,678380.00
07/20/2019 06:45,2,0.227,ACTIVE,212.38,334.84,59.975,1563619504,"201051344000438","174011545737251",27.51,19.50,0,297.87,348.36,6.3,4.2,0.009,1376519.3,1376519.3,8690,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619523,678381.00
07/20/2019 06:45,2,0.244,ACTIVE,212.16,333.33,60.012,1563619504,"201051344001135","174011545737251",27.41,19.50,0,297.26,345.96,6.8,4.6,0.013,1364045.5,1364045.5,8687,0,0,0,L,1122011218,1,121.78,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619524,678382.00
07/20/2019 06:45,2,0.244,ACTIVE,212.83,335.44,60.012,1563619504,"201051344000983","174011545737251",27.41,19.80,0,298.17,344.15,6.8,4.6,0.013,1379757.2,1379757.2,8693,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619525,678383.00
07/20/2019 06:45,2,0.230,ACTIVE,212.38,334.24,60.017,1563619504,"201051344001203","174011545737251",26.86,19.80,0,297.57,351.67,6.3,4.1,0.013,1372079.4,1372079.4,8707,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619526,678384.00
07/20/2019 06:45,2,0.227,ACTIVE,212.16,334.24,60.012,1563619504,"201051344001230","174011545737251",25.92,19.80,0,297.87,351.07,6.0,3.9,0.013,1366720.5,1366720.5,8725,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619527,678385.00
07/20/2019 06:45,2,0.229,ACTIVE,211.93,334.84,60.017,1563619504,"201051344000646","174011545737251",27.59,19.80,0,296.66,346.56,6.4,4.3,0.013,1360678.6,1360678.6,8708,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619528,678386.00
07/20/2019 06:45,2,0.225,ACTIVE,213.06,335.44,60.054,1563619504,"201051344000867","174011545737251",27.75,20.30,0,297.26,347.46,6.4,4.2,0.013,1356962.1,1356962.1,8699,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619529,678387.00
07/20/2019 06:45,2,0.230,ACTIVE,213.29,337.54,60.012,1563619504,"201051344000633","174011545737251",27.37,19.80,0,296.06,350.17,6.4,4.3,0.018,1353825.3,1353825.3,8708,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619529,678388.00
07/20/2019 06:45,2,0.246,ACTIVE,211.93,333.33,60.012,1563619504,"201051344000955","174011545737251",27.31,19.80,0,297.87,347.16,6.9,4.7,0.018,1381394.5,1381394.5,8702,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619530,678389.00
07/20/2019 06:45,2,0.230,ACTIVE,213.06,335.44,60.017,1563619504,"201051344000648","174011545737251",27.43,19.30,0,297.26,348.96,6.4,4.3,0.018,1367546.5,1367546.5,8689,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619531,678390.00
07/20/2019 06:45,2,0.205,ACTIVE,213.29,336.04,60.017,1563619504,"201051344000645","174011545737251",27.53,20.00,0,297.57,348.06,5.8,3.6,0.013,1373207.6,1373207.6,8695,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619533,678391.00
07/20/2019 06:45,2,0.227,ACTIVE,212.83,335.74,60.054,1563619504,"201051344000569","174011545737251",27.65,20.00,0,297.87,347.76,6.4,4.2,0.018,1390282.6,1390282.6,8695,0,0,0,L,1122011218,1,121.10,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619533,678392.00
07/20/2019 06:45,2,0.268,ACTIVE,213.06,339.04,60.017,1563619504,"179051228000119","174011545737251",27.31,21.80,0,296.06,356.48,7.5,5.3,0.009,176441.5,176441.5,8777,0,0,0,L,46974696,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563619534,678393.00
07/20/2019 07:00,2,0.326,ACTIVE,213.06,336.34,60.043,1563620404,"201051344000579","174011545737251",27.65,21.00,0,329.13,342.05,9.1,6.9,0.035,1391675.0,1391675.0,8701,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620405,678394.00
07/20/2019 07:00,2,0.283,ACTIVE,212.61,333.93,60.022,1563620404,"201051344001025","174011545737251",27.41,20.00,0,328.52,339.34,7.9,5.7,0.035,1376641.4,1376641.4,8694,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620406,678395.00
07/20/2019 07:00,2,0.289,ACTIVE,212.83,335.44,60.017,1563620404,"201051344001093","174011545737251",27.49,21.00,0,314.10,351.67,8.1,5.9,0.031,1358572.7,1358572.7,8716,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620407,678396.00
07/20/2019 07:00,2,0.297,ACTIVE,213.06,335.74,60.017,1563620404,"201051344000458","174011545737251",27.33,21.00,0,330.03,341.15,8.2,6.0,0.035,1372395.7,1372395.7,8686,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620408,678397.00
07/20/2019 07:00,2,0.285,ACTIVE,212.61,334.54,60.012,1563620404,"201051344000890","174011545737251",28.25,20.70,0,309.29,354.07,8.2,6.0,0.031,1373810.2,1373810.2,8698,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620409,678398.00
07/20/2019 07:00,2,0.275,ALERT,213.06,337.24,60.022,1563620404,"201051344000988","174011545737251",18.01,20.30,0,294.56,340.55,5.0,2.9,0.022,1044129.5,1044129.5,8699,0,0,0,L,1122011218,1,121.55,122.23,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620410,678399.00
07/20/2019 07:00,2,0.271,ACTIVE,213.29,335.74,60.017,1563620404,"201051344000582","174011545737251",27.59,19.80,0,326.42,343.55,7.6,5.4,0.031,1351052.2,1351052.2,8688,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620412,678400.00
07/20/2019 07:00,2,0.305,ACTIVE,213.06,336.64,60.022,1563620404,"201051344000868","174011545737251",26.78,20.30,0,323.11,345.96,8.3,6.1,0.031,1359011.7,1359011.7,8690,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620412,678401.00
07/20/2019 07:00,2,0.281,ACTIVE,213.51,337.84,60.017,1563620404,"201051344000576","174011545737251",27.59,20.30,0,323.41,348.36,7.9,5.7,0.035,1375221.4,1375221.4,8713,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620414,678402.00
07/20/2019 07:00,2,0.279,ACTIVE,213.06,336.94,60.028,1563620404,"201051344001158","174011545737251",27.47,20.30,0,327.92,342.95,7.8,5.6,0.040,1352652.2,1352652.2,8689,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620414,678403.00
07/20/2019 07:00,2,0.271,ACTIVE,212.83,335.74,60.012,1563620404,"201051344000917","174011545737251",27.06,21.00,0,307.78,355.88,7.5,5.3,0.022,1368187.9,1368187.9,8713,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620415,678404.00
07/20/2019 07:00,2,0.162,ACTIVE,212.83,297.57,60.017,1563620404,"201051344000417","174011545737251",20.54,19.80,0,295.46,306.58,3.4,1.4,0.000,1082047.8,1082047.8,8719,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620416,678405.00
07/20/2019 07:00,2,0.252,ACTIVE,213.06,336.34,60.017,1563620404,"201051344000685","174011545737251",27.39,20.30,0,316.50,350.47,7.0,4.9,0.031,1374245.1,1374245.1,8699,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620417,678406.00
07/20/2019 07:00,2,0.285,ACTIVE,212.83,336.04,60.006,1563620404,"201051344000651","174011545737251",26.76,19.80,0,328.82,341.15,7.8,5.6,0.035,1368539.7,1368539.7,8694,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620418,678407.00
07/20/2019 07:00,2,0.293,ACTIVE,213.06,336.64,60.012,1563620404,"201051344000594","174011545737251",27.43,21.00,0,328.22,341.75,8.2,6.0,0.035,1378637.9,1378637.9,8694,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620419,678408.00
07/20/2019 07:00,2,0.299,ACTIVE,213.06,336.94,60.006,1563620404,"201051344000469","174011545737251",27.49,19.80,0,327.92,342.95,8.3,6.1,0.035,1358765.3,1358765.3,8703,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620420,678409.00
07/20/2019 07:00,2,0.316,ACTIVE,212.83,335.44,60.017,1563620404,"201051344000585","174011545737251",27.39,20.70,0,327.62,340.55,8.8,6.6,0.031,1383967.7,1383967.7,8690,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620421,678410.00
07/20/2019 07:00,2,0.234,ACTIVE,213.74,337.84,59.969,1563620404,"201051344000853","174011545737251",29.96,20.70,0,328.82,345.36,7.1,5.0,0.018,1381558.8,1381558.8,8701,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620422,678411.00
07/20/2019 07:00,2,0.262,ACTIVE,213.06,335.74,60.017,1563620404,"201051344001145","174011545737251",27.47,20.00,0,315.00,352.27,7.3,5.1,0.027,1383027.7,1383027.7,8718,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620423,678412.00
07/20/2019 07:00,2,0.293,ACTIVE,212.83,335.44,60.012,1563620404,"201051344000438","174011545737251",27.12,20.30,0,322.21,346.56,8.1,5.9,0.031,1376520.5,1376520.5,8691,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620424,678413.00
07/20/2019 07:00,2,0.312,ACTIVE,212.61,334.54,60.001,1563620404,"201051344001135","174011545737251",27.10,20.00,0,328.82,339.04,8.6,6.4,0.031,1364046.9,1364046.9,8688,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620425,678414.00
07/20/2019 07:00,2,0.309,ACTIVE,213.06,336.34,60.006,1563620404,"201051344000983","174011545737251",27.89,20.70,0,329.13,341.15,8.8,6.5,0.035,1379758.6,1379758.6,8694,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620426,678415.00
07/20/2019 07:00,2,0.291,ACTIVE,212.83,334.84,60.012,1563620404,"201051344001203","174011545737251",27.02,20.30,0,328.52,343.25,8.0,5.8,0.031,1372080.6,1372080.6,8708,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620427,678416.00
07/20/2019 07:00,2,0.275,ACTIVE,212.61,334.54,60.001,1563620404,"201051344001230","174011545737251",27.17,20.30,0,309.29,353.47,7.6,5.4,0.027,1366721.7,1366721.7,8726,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620428,678417.00
07/20/2019 07:00,2,0.291,ACTIVE,212.38,335.44,60.012,1563620404,"201051344000646","174011545737251",27.55,20.70,0,323.72,344.76,8.1,5.9,0.027,1360679.8,1360679.8,8709,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620429,678418.00
07/20/2019 07:00,2,0.297,ACTIVE,213.51,335.74,60.043,1563620404,"201051344000867","174011545737251",27.57,21.30,0,315.30,353.17,8.3,6.1,0.031,1356963.4,1356963.4,8700,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620430,678419.00
07/20/2019 07:00,2,0.289,ACTIVE,213.74,338.74,60.033,1563620404,"201051344000633","174011545737251",27.87,20.70,0,317.40,353.47,8.2,6.0,0.031,1353826.6,1353826.6,8709,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620431,678420.00
07/20/2019 07:00,2,0.303,ACTIVE,212.38,334.84,60.006,1563620404,"201051344000955","174011545737251",27.85,20.70,0,327.02,341.75,8.6,6.4,0.035,1381395.9,1381395.9,8703,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620431,678421.00
07/20/2019 07:00,2,0.295,ACTIVE,213.51,336.34,60.006,1563620404,"201051344000648","174011545737251",27.67,19.80,0,330.93,341.15,8.3,6.1,0.035,1367547.8,1367547.8,8690,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620432,678422.00
07/20/2019 07:00,2,0.277,ACTIVE,213.74,337.24,60.012,1563620404,"201051344000645","174011545737251",27.39,20.70,0,330.33,342.35,7.8,5.6,0.035,1373208.7,1373208.7,8696,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620433,678423.00
07/20/2019 07:00,2,0.301,ACTIVE,213.29,336.64,60.049,1563620404,"201051344000569","174011545737251",27.31,20.70,0,330.33,340.25,8.3,6.1,0.035,1390283.9,1390283.9,8696,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620434,678424.00
07/20/2019 07:00,2,0.342,ALERT,213.51,339.65,59.980,1563620404,"179051228000119","174011545737251",27.37,22.50,0,295.46,343.25,9.5,7.2,0.031,176443.1,176443.1,8778,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563620436,678425.00
07/20/2019 07:15,2,0.402,ACTIVE,213.29,336.94,60.028,1563621304,"201051344000579","174011545737251",27.59,21.80,0,331.53,341.75,11.3,8.9,0.057,1391677.0,1391677.0,8702,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621305,678426.00
07/20/2019 07:15,2,0.348,ACTIVE,213.06,335.44,60.012,1563621304,"201051344001025","174011545737251",27.97,21.00,0,329.43,341.15,9.9,7.6,0.053,1376643.0,1376643.0,8695,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621306,678427.00
07/20/2019 07:15,2,0.352,ACTIVE,213.29,337.24,60.033,1563621304,"201051344001093","174011545737251",27.77,21.30,0,329.43,340.85,9.9,7.6,0.044,1358574.3,1358574.3,8717,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621307,678428.00
07/20/2019 07:15,2,0.357,ACTIVE,213.29,336.34,60.006,1563621304,"201051344000458","174011545737251",27.99,21.30,0,330.33,342.05,10.2,7.9,0.053,1372397.4,1372397.4,8687,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621308,678429.00
07/20/2019 07:15,2,0.359,ACTIVE,213.06,335.74,60.017,1563621304,"201051344000890","174011545737251",27.71,21.30,0,329.13,340.55,10.1,7.9,0.044,1373811.9,1373811.9,8699,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621309,678430.00
07/20/2019 07:15,2,0.334,ACTIVE,213.29,337.24,60.012,1563621304,"201051344000988","174011545737251",18.29,21.00,0,330.03,343.55,6.2,4.1,0.040,1044130.3,1044130.3,8701,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621310,678431.00
07/20/2019 07:15,2,0.334,ACTIVE,213.74,336.94,59.990,1563621304,"201051344000582","174011545737251",27.65,20.30,0,329.43,341.15,9.4,7.1,0.044,1351053.8,1351053.8,8689,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621311,678432.00
07/20/2019 07:15,2,0.377,ACTIVE,213.29,336.64,60.012,1563621304,"201051344000868","174011545737251",27.21,20.70,0,330.63,342.05,10.4,8.2,0.053,1359013.5,1359013.5,8691,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621312,678433.00
07/20/2019 07:15,2,0.357,ACTIVE,213.74,337.54,60.006,1563621304,"201051344000576","174011545737251",27.10,20.70,0,330.93,342.65,9.8,7.5,0.053,1375223.0,1375223.0,8714,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621313,678434.00
07/20/2019 07:15,2,0.355,ACTIVE,213.51,336.64,60.017,1563621304,"201051344001158","174011545737251",27.39,20.70,0,329.13,342.05,9.9,7.6,0.053,1352653.9,1352653.9,8690,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621314,678435.00
07/20/2019 07:15,2,0.336,ACTIVE,213.29,336.94,60.049,1563621304,"201051344000917","174011545737251",27.41,21.50,0,328.52,341.15,9.3,7.1,0.040,1368189.4,1368189.4,8714,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621315,678436.00
07/20/2019 07:15,2,0.164,ACTIVE,213.29,298.47,59.975,1563621304,"201051344000417","174011545737251",20.85,20.00,0,295.46,334.24,3.5,1.4,0.000,1082048.1,1082048.1,8720,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621316,678437.00
07/20/2019 07:15,2,0.314,ACTIVE,213.51,337.54,60.012,1563621304,"201051344000685","174011545737251",27.73,21.00,0,330.03,341.45,8.9,6.7,0.049,1374246.5,1374246.5,8700,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621317,678438.00
07/20/2019 07:15,2,0.338,ACTIVE,213.29,337.24,60.012,1563621304,"201051344000651","174011545737251",27.93,20.00,0,329.73,341.45,9.6,7.4,0.049,1368541.3,1368541.3,8695,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621318,678439.00
07/20/2019 07:15,2,0.365,ACTIVE,213.06,336.94,59.990,1563621304,"201051344000594","174011545737251",27.65,21.50,0,329.73,341.45,10.3,8.0,0.057,1378639.6,1378639.6,8695,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621319,678440.00
07/20/2019 07:15,2,0.373,ACTIVE,213.29,336.64,60.012,1563621304,"201051344000469","174011545737251",27.43,20.00,0,330.03,341.75,10.4,8.1,0.053,1358767.1,1358767.1,8704,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621320,678441.00
07/20/2019 07:15,2,0.383,ACTIVE,213.29,336.94,60.017,1563621304,"201051344000585","174011545737251",27.65,21.30,0,329.13,341.75,10.8,8.5,0.049,1383969.6,1383969.6,8691,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621321,678442.00
07/20/2019 07:15,2,0.246,ACTIVE,213.74,337.54,60.065,1563621304,"201051344000853","174011545737251",30.87,21.00,0,331.83,344.45,7.7,5.5,0.031,1381560.1,1381560.1,8702,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621322,678443.00
07/20/2019 07:15,2,0.328,ACTIVE,213.29,336.94,60.028,1563621304,"201051344001145","174011545737251",27.73,20.70,0,330.63,341.45,9.2,7.0,0.044,1383029.1,1383029.1,8719,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621323,678444.00
07/20/2019 07:15,2,0.355,ACTIVE,213.06,336.64,60.022,1563621304,"201051344000438","174011545737251",27.55,21.00,0,330.63,341.45,9.9,7.7,0.044,1376522.2,1376522.2,8692,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621324,678445.00
07/20/2019 07:15,2,0.375,ACTIVE,212.83,335.74,59.985,1563621304,"201051344001135","174011545737251",27.75,20.70,0,329.13,340.55,10.6,8.3,0.049,1364048.7,1364048.7,8689,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621325,678446.00
07/20/2019 07:15,2,0.383,ACTIVE,213.06,336.04,60.022,1563621304,"201051344000983","174011545737251",27.77,21.30,0,330.33,341.15,10.8,8.5,0.053,1379760.5,1379760.5,8695,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621325,678447.00
07/20/2019 07:15,2,0.354,ACTIVE,213.06,336.04,60.028,1563621304,"201051344001203","174011545737251",27.45,21.00,0,330.33,342.05,9.8,7.6,0.049,1372082.2,1372082.2,8709,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621326,678448.00
07/20/2019 07:15,2,0.342,ACTIVE,213.06,335.74,60.022,1563621304,"201051344001230","174011545737251",26.68,21.00,0,328.52,339.34,9.3,7.0,0.053,1366723.2,1366723.2,8727,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621327,678449.00
07/20/2019 07:15,2,0.359,ACTIVE,212.61,336.64,60.033,1563621304,"201051344000646","174011545737251",27.53,21.30,0,328.82,340.85,10.1,7.8,0.049,1360681.5,1360681.5,8710,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621328,678450.00
07/20/2019 07:15,2,0.365,ACTIVE,213.51,335.74,60.038,1563621304,"201051344000867","174011545737251",28.19,21.50,0,330.63,341.45,10.5,8.2,0.049,1356965.2,1356965.2,8701,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621329,678451.00
07/20/2019 07:15,2,0.359,ACTIVE,213.74,338.74,60.028,1563621304,"201051344000633","174011545737251",28.23,21.00,0,330.93,344.15,10.3,8.0,0.049,1353828.3,1353828.3,8710,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621330,678452.00
07/20/2019 07:15,2,0.375,ACTIVE,212.61,335.74,60.028,1563621304,"201051344000955","174011545737251",27.53,21.30,0,328.22,339.95,10.5,8.2,0.049,1381397.7,1381397.7,8704,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621331,678453.00
07/20/2019 07:15,2,0.371,ACTIVE,213.51,336.94,60.028,1563621304,"201051344000648","174011545737251",27.43,20.30,0,331.53,342.65,10.3,8.1,0.053,1367549.6,1367549.6,8691,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621332,678454.00
07/20/2019 07:15,2,0.346,ACTIVE,213.74,337.24,60.065,1563621304,"201051344000645","174011545737251",28.15,21.30,0,331.23,342.95,9.8,7.6,0.049,1373210.3,1373210.3,8697,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621333,678455.00
07/20/2019 07:15,2,0.367,ACTIVE,213.29,336.64,60.043,1563621304,"201051344000569","174011545737251",27.65,21.30,0,330.03,341.75,10.3,8.0,0.053,1390285.7,1390285.7,8697,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621334,678456.00
07/20/2019 07:15,2,0.400,ACTIVE,213.51,339.95,60.033,1563621304,"179051228000119","174011545737251",28.27,23.00,0,331.23,346.86,11.5,9.2,0.053,176445.1,176445.1,8780,0,0,0,L,46974696,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563621335,678457.00
07/20/2019 07:30,2,0.453,ACTIVE,212.61,336.94,60.033,1563622205,"201051344000579","174011545737251",28.53,22.50,0,331.53,343.85,13.1,10.8,0.071,1391679.5,1391679.5,8703,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622207,678458.00
07/20/2019 07:30,2,0.416,ACTIVE,211.70,334.24,60.033,1563622205,"201051344001025","174011545737251",28.05,21.30,0,330.33,342.65,11.8,9.5,0.071,1376645.2,1376645.2,8696,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622207,678459.00
07/20/2019 07:30,2,0.432,ACTIVE,211.93,336.34,60.038,1563622205,"201051344001093","174011545737251",27.00,21.80,0,330.33,342.35,11.8,9.5,0.066,1358576.5,1358576.5,8718,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622208,678460.00
07/20/2019 07:30,2,0.432,ACTIVE,212.61,336.64,60.038,1563622205,"201051344000458","174011545737251",27.79,22.00,0,330.63,342.65,12.2,9.9,0.071,1372399.6,1372399.6,8688,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622209,678461.00
07/20/2019 07:30,2,0.428,ACTIVE,211.70,334.54,60.033,1563622205,"201051344000890","174011545737251",27.73,21.80,0,330.03,342.95,12.1,9.7,0.066,1373814.1,1373814.1,8700,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622210,678462.00
07/20/2019 07:30,2,0.404,ACTIVE,212.61,337.84,60.033,1563622205,"201051344000988","174011545737251",18.15,21.50,0,329.13,342.95,7.5,5.3,0.040,1044131.5,1044131.5,8702,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622211,678463.00
07/20/2019 07:30,2,0.396,ACTIVE,212.38,335.74,60.038,1563622205,"201051344000582","174011545737251",27.93,21.00,0,330.63,342.95,11.3,9.0,0.062,1351055.8,1351055.8,8690,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622213,678464.00
07/20/2019 07:30,2,0.443,ACTIVE,212.83,337.54,60.028,1563622205,"201051344000868","174011545737251",27.69,21.00,0,330.03,342.35,12.5,10.1,0.071,1359015.8,1359015.8,8692,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622214,678465.00
07/20/2019 07:30,2,0.418,ACTIVE,213.29,338.44,60.033,1563622205,"201051344000576","174011545737251",27.55,21.30,0,330.63,343.25,11.7,9.4,0.071,1375225.1,1375225.1,8715,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622215,678466.00
07/20/2019 07:30,2,0.424,ACTIVE,212.83,337.54,60.033,1563622205,"201051344001158","174011545737251",27.73,21.50,0,330.33,342.65,11.9,9.6,0.071,1352656.0,1352656.0,8691,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622215,678467.00
07/20/2019 07:30,2,0.398,ACTIVE,211.93,335.74,60.043,1563622205,"201051344000917","174011545737251",27.73,22.00,0,329.13,342.65,11.2,8.9,0.057,1368191.4,1368191.4,8715,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622216,678468.00
07/20/2019 07:30,2,0.436,ACTIVE,211.93,334.84,60.033,1563622205,"201051344000417","174011545737251",17.93,21.30,0,296.06,338.14,7.9,5.7,0.040,1082049.2,1082049.2,8721,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622217,678469.00
07/20/2019 07:30,2,0.385,ACTIVE,212.16,336.04,60.028,1563622205,"201051344000685","174011545737251",27.71,21.80,0,330.93,342.95,10.8,8.5,0.066,1374248.4,1374248.4,8701,0,0,0,L,1122011218,1,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622218,678470.00
07/20/2019 07:30,2,0.424,ACTIVE,211.93,336.34,60.033,1563622205,"201051344000651","174011545737251",26.70,20.70,0,330.93,343.55,11.5,9.2,0.071,1368543.4,1368543.4,8696,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622219,678471.00
07/20/2019 07:30,2,0.439,ACTIVE,212.61,336.94,60.033,1563622205,"201051344000594","174011545737251",27.49,22.30,0,329.43,343.25,12.3,9.9,0.071,1378641.9,1378641.9,8696,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622220,678472.00
07/20/2019 07:30,2,0.443,ACTIVE,212.83,337.54,60.033,1563622205,"201051344000469","174011545737251",27.41,21.00,0,330.03,342.95,12.4,10.0,0.075,1358769.3,1358769.3,8705,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622221,678473.00
07/20/2019 07:30,2,0.445,ACTIVE,212.16,335.74,60.028,1563622205,"201051344000585","174011545737251",27.99,21.80,0,330.03,342.65,12.7,10.3,0.066,1383971.9,1383971.9,8692,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622222,678474.00
07/20/2019 07:30,2,0.250,ACTIVE,213.29,339.34,60.038,1563622205,"201051344000853","174011545737251",31.39,21.50,0,331.53,345.66,8.0,5.8,0.031,1381561.5,1381561.5,8703,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622223,678475.00
07/20/2019 07:30,2,0.395,ACTIVE,212.16,335.74,60.038,1563622205,"201051344001145","174011545737251",27.83,21.30,0,331.23,342.95,11.2,8.9,0.057,1383031.1,1383031.1,8720,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622224,678476.00
07/20/2019 07:30,2,0.422,ACTIVE,211.93,336.04,60.043,1563622205,"201051344000438","174011545737251",27.79,21.80,0,330.93,342.35,11.9,9.6,0.071,1376524.4,1376524.4,8693,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622225,678477.00
07/20/2019 07:30,2,0.447,ACTIVE,211.70,334.84,60.038,1563622205,"201051344001135","174011545737251",27.29,21.30,0,329.73,342.05,12.4,10.1,0.071,1364051.0,1364051.0,8690,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622226,678478.00
07/20/2019 07:30,2,0.438,ACTIVE,212.83,336.94,60.081,1563622205,"201051344000983","174011545737251",28.53,21.50,0,330.03,342.65,12.7,10.3,0.075,1379762.8,1379762.8,8696,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622227,678479.00
07/20/2019 07:30,2,0.424,ACTIVE,211.93,334.84,60.043,1563622205,"201051344001203","174011545737251",27.43,21.30,0,330.33,342.95,11.8,9.5,0.066,1372084.4,1372084.4,8710,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622227,678480.00
07/20/2019 07:30,2,0.404,ACTIVE,211.70,333.93,60.038,1563622205,"201051344001230","174011545737251",27.49,21.50,0,329.13,341.75,11.3,9.0,0.062,1366725.2,1366725.2,8728,0,0,0,L,1122011218,1,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622228,678481.00
07/20/2019 07:30,2,0.420,ACTIVE,211.48,334.84,60.043,1563622205,"201051344000646","174011545737251",27.95,22.00,0,329.13,342.05,11.9,9.6,0.062,1360683.7,1360683.7,8711,0,0,0,L,1122011218,1,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622229,678482.00
07/20/2019 07:30,2,0.441,ACTIVE,212.83,336.34,60.038,1563622205,"201051344000867","174011545737251",27.59,22.00,0,330.33,342.35,12.3,10.0,0.071,1356967.5,1356967.5,8702,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622230,678483.00
07/20/2019 07:30,2,0.439,ACTIVE,213.29,339.04,60.054,1563622205,"201051344000633","174011545737251",27.59,21.80,0,330.93,345.96,12.3,10.0,0.071,1353830.5,1353830.5,8711,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622231,678484.00
07/20/2019 07:30,2,0.445,ACTIVE,211.48,334.54,60.065,1563622205,"201051344000955","174011545737251",28.25,21.80,0,329.73,342.05,12.8,10.4,0.071,1381400.0,1381400.0,8705,0,0,0,L,1122011218,1,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622232,678485.00
07/20/2019 07:30,2,0.455,ACTIVE,212.83,337.24,60.028,1563622205,"201051344000648","174011545737251",26.78,21.00,0,330.93,343.85,12.3,10.0,0.071,1367551.8,1367551.8,8692,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622233,678486.00
07/20/2019 07:30,2,0.432,ACTIVE,213.06,337.84,60.038,1563622205,"201051344000645","174011545737251",27.29,21.50,0,331.53,343.55,11.9,9.6,0.066,1373212.5,1373212.5,8698,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622234,678487.00
07/20/2019 07:30,2,0.432,ACTIVE,212.83,337.54,60.038,1563622205,"201051344000569","174011545737251",27.99,21.50,0,330.93,343.55,12.3,9.9,0.071,1390287.9,1390287.9,8698,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622235,678488.00
07/20/2019 07:30,2,0.463,ACTIVE,213.06,340.85,60.054,1563622205,"179051228000119","174011545737251",28.59,23.30,0,331.23,347.16,13.4,11.0,0.071,176447.6,176447.6,8781,0,0,0,L,46974696,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563622236,678489.00
07/20/2019 07:45,2,0.580,ACTIVE,212.61,337.84,60.017,1563623104,"201051344000579","174011545737251",28.01,22.80,0,330.63,344.45,16.5,14.0,0.106,1391682.5,1391682.5,8704,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623105,678490.00
07/20/2019 07:45,2,0.543,ACTIVE,212.16,336.34,60.049,1563623104,"201051344001025","174011545737251",28.61,21.80,0,328.22,344.15,15.8,13.3,0.102,1376647.9,1376647.9,8697,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623106,678491.00
07/20/2019 07:45,2,0.615,ACTIVE,212.38,338.44,60.017,1563623104,"201051344001093","174011545737251",28.27,22.30,0,327.92,344.76,17.7,15.1,0.115,1358579.4,1358579.4,8719,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623107,678492.00
07/20/2019 07:45,2,0.516,ACTIVE,212.61,337.54,60.017,1563623104,"201051344000458","174011545737251",27.89,22.80,0,330.33,344.76,14.6,12.2,0.097,1372402.3,1372402.3,8689,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623108,678493.00
07/20/2019 07:45,2,0.578,ACTIVE,212.16,335.74,60.012,1563623104,"201051344000890","174011545737251",28.61,22.50,0,327.92,344.45,16.8,14.3,0.115,1373817.0,1373817.0,8701,0,0,0,L,1122011218,1,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623109,678494.00
07/20/2019 07:45,2,0.531,ACTIVE,212.61,338.44,60.006,1563623104,"201051344000988","174011545737251",18.31,22.00,0,330.33,343.55,9.8,7.6,0.062,1044133.0,1044133.0,8703,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623110,678495.00
07/20/2019 07:45,2,0.518,ACTIVE,212.61,337.54,60.006,1563623104,"201051344000582","174011545737251",28.59,21.80,0,328.22,343.85,15.0,12.6,0.097,1351058.3,1351058.3,8691,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623111,678496.00
07/20/2019 07:45,2,0.557,ACTIVE,212.38,337.54,60.012,1563623104,"201051344000868","174011545737251",28.27,21.50,0,330.33,344.45,15.9,13.5,0.102,1359018.6,1359018.6,8693,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623112,678497.00
07/20/2019 07:45,2,0.516,ACTIVE,213.06,339.04,60.012,1563623104,"201051344000576","174011545737251",28.31,21.50,0,330.93,345.66,14.8,12.3,0.097,1375227.7,1375227.7,8716,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623113,678498.00
07/20/2019 07:45,2,0.539,ACTIVE,212.83,338.14,60.012,1563623104,"201051344001158","174011545737251",27.83,22.00,0,331.23,344.76,15.2,12.8,0.102,1352658.7,1352658.7,8692,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623114,678499.00
07/20/2019 07:45,2,0.506,ACTIVE,212.61,337.54,60.017,1563623104,"201051344000917","174011545737251",28.51,22.50,0,327.92,343.25,14.7,12.2,0.080,1368194.0,1368194.0,8716,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623115,678500.00
07/20/2019 07:45,2,0.580,ACTIVE,212.38,336.34,60.028,1563623104,"201051344000417","174011545737251",18.29,22.00,0,327.92,340.55,10.7,8.4,0.062,1082050.9,1082050.9,8722,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623116,678501.00
07/20/2019 07:45,2,0.520,ACTIVE,212.61,337.84,60.022,1563623104,"201051344000685","174011545737251",28.29,22.30,0,329.13,343.55,14.9,12.5,0.102,1374250.9,1374250.9,8702,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623117,678502.00
07/20/2019 07:45,2,0.535,ACTIVE,212.61,337.54,60.028,1563623104,"201051344000651","174011545737251",28.77,21.30,0,328.52,344.45,15.6,13.1,0.102,1368546.1,1368546.1,8697,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623118,678503.00
07/20/2019 07:45,2,0.545,ACTIVE,212.38,337.84,60.001,1563623104,"201051344000594","174011545737251",28.37,22.80,0,329.13,344.15,15.7,13.2,0.106,1378644.6,1378644.6,8697,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623119,678504.00
07/20/2019 07:45,2,0.561,ACTIVE,212.83,338.14,60.006,1563623104,"201051344000469","174011545737251",27.81,21.30,0,329.73,344.76,15.8,13.4,0.110,1358772.2,1358772.2,8706,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623120,678505.00
07/20/2019 07:45,2,0.555,ACTIVE,212.38,337.54,60.012,1563623104,"201051344000585","174011545737251",28.19,22.30,0,327.02,343.55,15.8,13.4,0.093,1383974.8,1383974.8,8693,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623120,678506.00
07/20/2019 07:45,2,0.512,ACTIVE,213.29,339.34,60.001,1563623104,"201051344000853","174011545737251",28.45,22.00,0,332.43,350.47,14.8,12.3,0.097,1381563.5,1381563.5,8704,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623122,678507.00
07/20/2019 07:45,2,0.498,ACTIVE,212.61,337.24,60.012,1563623104,"201051344001145","174011545737251",28.63,22.00,0,329.43,343.85,14.4,12.0,0.097,1383033.6,1383033.6,8721,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623123,678508.00
07/20/2019 07:45,2,0.574,ACTIVE,212.61,337.54,60.006,1563623104,"201051344000438","174011545737251",28.49,22.30,0,328.52,344.76,16.6,14.1,0.110,1376527.2,1376527.2,8694,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623124,678509.00
