ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 07:45,2,0.580,ACTIVE,212.16,336.34,60.001,1563623104,"201051344001135","174011545737251",28.37,21.80,0,328.22,343.85,16.6,14.1,0.106,1364053.9,1364053.9,8691,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623124,678510.00
07/20/2019 07:45,2,0.529,ACTIVE,212.83,337.54,60.001,1563623104,"201051344000983","174011545737251",28.69,22.00,0,330.03,343.85,15.4,12.9,0.097,1379765.6,1379765.6,8697,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623125,678511.00
07/20/2019 07:45,2,0.590,ACTIVE,212.38,336.64,59.985,1563623104,"201051344001203","174011545737251",27.95,21.80,0,328.82,345.36,16.7,14.2,0.115,1372087.2,1372087.2,8711,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623126,678512.00
07/20/2019 07:45,2,0.578,ACTIVE,212.16,336.04,60.001,1563623104,"201051344001230","174011545737251",27.87,22.30,0,327.92,344.15,16.4,13.9,0.110,1366727.9,1366727.9,8729,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623127,678513.00
07/20/2019 07:45,2,0.506,ACTIVE,211.93,336.94,60.001,1563623104,"201051344000646","174011545737251",29.20,22.50,0,327.62,343.25,15.0,12.6,0.097,1360686.4,1360686.4,8712,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623128,678514.00
07/20/2019 07:45,2,0.555,ACTIVE,212.83,337.24,60.012,1563623104,"201051344000867","174011545737251",28.37,22.50,0,330.03,344.45,15.9,13.5,0.097,1356970.3,1356970.3,8703,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623129,678515.00
07/20/2019 07:45,2,0.545,ACTIVE,213.06,339.65,60.006,1563623104,"201051344000633","174011545737251",28.37,22.00,0,330.63,346.26,15.7,13.2,0.102,1353833.3,1353833.3,8712,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623130,678516.00
07/20/2019 07:45,2,0.615,ACTIVE,211.93,336.64,60.001,1563623104,"201051344000955","174011545737251",28.75,22.30,0,327.62,344.76,17.9,15.4,0.124,1381403.0,1381403.0,8706,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623131,678517.00
07/20/2019 07:45,2,0.516,ACTIVE,213.06,337.54,59.990,1563623104,"201051344000648","174011545737251",28.75,21.30,0,330.63,344.76,15.1,12.6,0.097,1367554.6,1367554.6,8693,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623132,678518.00
07/20/2019 07:45,2,0.521,ACTIVE,213.29,338.74,60.006,1563623104,"201051344000645","174011545737251",28.45,22.00,0,330.93,345.36,15.1,12.6,0.097,1373215.2,1373215.2,8699,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623133,678519.00
07/20/2019 07:45,2,0.529,ACTIVE,212.83,337.84,60.006,1563623104,"201051344000569","174011545737251",28.17,22.00,0,330.63,344.45,15.1,12.7,0.097,1390290.6,1390290.6,8699,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623134,678520.00
07/20/2019 07:45,2,0.584,ACTIVE,212.83,341.15,60.006,1563623104,"179051228000119","174011545737251",28.67,23.80,0,330.03,348.96,17.0,14.5,0.102,176450.7,176450.7,8782,0,0,0,L,46974696,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563623135,678521.00
07/20/2019 08:00,2,0.865,ACTIVE,213.06,340.85,60.006,1563624004,"201051344000579","174011545737251",29.00,23.50,0,330.33,351.37,25.4,22.6,0.186,1391687.2,1391687.2,8705,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624005,678522.00
07/20/2019 08:00,2,0.865,ACTIVE,212.61,339.65,60.028,1563624004,"201051344001025","174011545737251",29.04,22.80,0,327.92,351.67,25.5,22.7,0.186,1376652.5,1376652.5,8698,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624007,678523.00
07/20/2019 08:00,2,0.979,ACTIVE,212.83,342.05,59.964,1563624004,"201051344001093","174011545737251",29.02,22.80,0,327.92,353.47,28.8,25.9,0.212,1358584.7,1358584.7,8720,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624008,678524.00
07/20/2019 08:00,2,0.771,ACTIVE,213.06,339.95,60.001,1563624004,"201051344000458","174011545737251",28.67,23.00,0,330.33,349.86,22.4,19.7,0.172,1372406.4,1372406.4,8690,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624008,678525.00
07/20/2019 08:00,2,0.934,ACTIVE,212.38,340.25,59.996,1563624004,"201051344000890","174011545737251",28.77,23.50,0,327.62,352.27,27.2,24.4,0.199,1373822.0,1373822.0,8702,0,0,0,L,1122011218,1,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624009,678526.00
07/20/2019 08:00,2,0.855,ACTIVE,213.06,340.25,59.996,1563624004,"201051344000988","174011545737251",18.61,22.30,0,329.73,348.06,16.2,13.7,0.128,1044135.8,1044135.8,8704,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624010,678527.00
07/20/2019 08:00,2,0.848,ACTIVE,213.06,341.15,59.985,1563624004,"201051344000582","174011545737251",28.51,22.30,0,329.73,351.97,24.6,21.8,0.186,1351062.8,1351062.8,8692,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624012,678528.00
07/20/2019 08:00,2,0.869,ACTIVE,212.83,340.85,60.043,1563624004,"201051344000868","174011545737251",28.35,21.80,0,329.43,351.07,25.0,22.2,0.190,1359023.2,1359023.2,8694,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624012,678529.00
07/20/2019 08:00,2,0.797,ACTIVE,213.29,341.45,60.012,1563624004,"201051344000576","174011545737251",28.65,22.00,0,330.63,351.67,23.1,20.4,0.177,1375232.0,1375232.0,8717,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624013,678530.00
07/20/2019 08:00,2,0.836,ACTIVE,213.06,340.55,60.043,1563624004,"201051344001158","174011545737251",28.67,22.50,0,330.63,351.37,24.3,21.5,0.190,1352663.1,1352663.1,8693,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624014,678531.00
07/20/2019 08:00,2,0.852,ACTIVE,212.61,340.55,60.012,1563624004,"201051344000917","174011545737251",28.27,23.30,0,328.52,351.07,24.4,21.6,0.181,1368198.4,1368198.4,8717,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624015,678532.00
07/20/2019 08:00,2,0.916,ACTIVE,212.61,338.44,60.012,1563624004,"201051344000417","174011545737251",18.51,22.80,0,328.52,345.96,17.2,14.6,0.124,1082053.9,1082053.9,8723,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624016,678533.00
07/20/2019 08:00,2,0.840,ACTIVE,212.61,341.45,60.017,1563624004,"201051344000685","174011545737251",28.61,23.00,0,329.73,351.67,24.4,21.6,0.190,1374255.3,1374255.3,8703,0,0,0,L,1122011218,1,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624017,678534.00
07/20/2019 08:00,2,0.867,ACTIVE,212.61,341.45,59.985,1563624004,"201051344000651","174011545737251",28.88,22.00,0,330.03,352.27,25.4,22.6,0.194,1368550.7,1368550.7,8698,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624018,678535.00
07/20/2019 08:00,2,0.848,ACTIVE,212.61,341.15,60.017,1563624004,"201051344000594","174011545737251",28.78,23.30,0,329.43,351.07,24.7,21.9,0.186,1378649.2,1378649.2,8698,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624019,678536.00
07/20/2019 08:00,2,0.854,ACTIVE,213.06,341.15,60.017,1563624004,"201051344000469","174011545737251",29.00,22.00,0,329.13,351.37,25.1,22.3,0.190,1358776.8,1358776.8,8707,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624020,678537.00
07/20/2019 08:00,2,0.850,ACTIVE,212.83,340.55,60.006,1563624004,"201051344000585","174011545737251",28.84,23.30,0,327.62,351.07,24.9,22.1,0.181,1383979.4,1383979.4,8694,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624021,678538.00
07/20/2019 08:00,2,0.785,ACTIVE,213.74,341.75,60.022,1563624004,"201051344000853","174011545737251",28.59,22.50,0,331.53,351.37,22.8,20.0,0.172,1381567.7,1381567.7,8705,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624022,678539.00
07/20/2019 08:00,2,0.803,ACTIVE,212.83,339.95,60.028,1563624004,"201051344001145","174011545737251",28.84,22.80,0,329.73,351.07,23.5,20.7,0.172,1383037.9,1383037.9,8722,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624023,678540.00
07/20/2019 08:00,2,0.912,ACTIVE,212.83,341.45,60.012,1563624004,"201051344000438","174011545737251",28.94,23.30,0,329.43,352.57,26.8,23.9,0.203,1376532.2,1376532.2,8695,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624024,678541.00
07/20/2019 08:00,2,0.904,ACTIVE,212.38,339.95,60.006,1563624004,"201051344001135","174011545737251",28.84,22.50,0,328.22,351.37,26.4,23.6,0.199,1364058.8,1364058.8,8692,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624024,678542.00
07/20/2019 08:00,2,0.795,ACTIVE,213.06,339.95,60.022,1563624004,"201051344000983","174011545737251",29.04,22.50,0,329.73,350.77,23.4,20.7,0.172,1379770.0,1379770.0,8698,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624025,678543.00
07/20/2019 08:00,2,0.938,ACTIVE,212.61,340.55,60.012,1563624004,"201051344001203","174011545737251",28.59,22.80,0,329.13,353.77,27.2,24.3,0.208,1372092.2,1372092.2,8712,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624026,678544.00
07/20/2019 08:00,2,0.912,ACTIVE,212.38,340.25,59.990,1563624004,"201051344001230","174011545737251",28.88,23.50,0,327.32,351.97,26.7,23.9,0.199,1366732.9,1366732.9,8730,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624027,678545.00
07/20/2019 08:00,2,0.812,ACTIVE,211.93,339.65,60.012,1563624004,"201051344000646","174011545737251",29.54,23.30,0,327.62,350.17,24.4,21.6,0.186,1360690.7,1360690.7,8713,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624028,678546.00
07/20/2019 08:00,2,0.867,ACTIVE,213.06,339.95,59.964,1563624004,"201051344000867","174011545737251",28.55,23.00,0,330.03,350.77,25.1,22.3,0.181,1356974.9,1356974.9,8704,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624029,678547.00
07/20/2019 08:00,2,0.834,ACTIVE,213.06,342.05,60.012,1563624004,"201051344000633","174011545737251",29.10,22.80,0,330.93,353.17,24.6,21.8,0.186,1353837.9,1353837.9,8713,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624030,678548.00
07/20/2019 08:00,2,0.973,ACTIVE,212.16,340.55,60.006,1563624004,"201051344000955","174011545737251",29.06,23.00,0,326.72,352.57,28.6,25.7,0.225,1381408.3,1381408.3,8707,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624031,678549.00
07/20/2019 08:00,2,0.818,ACTIVE,213.06,340.55,60.006,1563624004,"201051344000648","174011545737251",28.35,21.80,0,330.93,351.07,23.5,20.8,0.181,1367558.9,1367558.9,8694,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624032,678550.00
07/20/2019 08:00,2,0.820,ACTIVE,213.29,341.15,60.017,1563624004,"201051344000645","174011545737251",28.49,22.30,0,330.93,351.97,23.7,20.9,0.177,1373219.6,1373219.6,8700,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624033,678551.00
07/20/2019 08:00,2,0.801,ACTIVE,212.83,341.15,59.964,1563624004,"201051344000569","174011545737251",28.71,22.50,0,330.33,350.77,23.3,20.6,0.177,1390295.0,1390295.0,8700,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624034,678552.00
07/20/2019 08:00,2,0.883,ACTIVE,213.29,344.15,60.028,1563624004,"179051228000119","174011545737251",29.10,24.30,0,330.93,354.67,26.1,23.2,0.190,176455.6,176455.6,8783,0,0,0,L,46974696,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624035,678553.00
07/20/2019 08:15,2,1.545,ACTIVE,212.83,346.86,60.049,1563624904,"201051344000579","174011545737251",29.14,24.30,0,330.93,365.80,45.6,42.1,0.371,1391694.8,1391694.8,8706,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624906,678554.00
07/20/2019 08:15,2,1.580,ACTIVE,212.16,345.96,60.038,1563624904,"201051344001025","174011545737251",28.98,23.80,0,329.73,366.40,46.4,42.9,0.367,1376660.3,1376660.3,8699,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624907,678555.00
07/20/2019 08:15,2,1.689,ACTIVE,212.38,348.06,60.017,1563624904,"201051344001093","174011545737251",29.20,24.00,0,329.73,369.10,50.0,46.3,0.402,1358593.2,1358593.2,8721,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624907,678556.00
07/20/2019 08:15,2,1.439,ACTIVE,212.61,346.26,60.022,1563624904,"201051344000458","174011545737251",28.69,23.80,0,330.93,363.69,41.8,38.5,0.345,1372413.3,1372413.3,8691,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624908,678557.00
07/20/2019 08:15,2,1.660,ACTIVE,211.93,346.56,60.033,1563624904,"201051344000890","174011545737251",28.57,24.80,0,329.13,367.30,48.0,44.5,0.389,1373830.1,1373830.1,8703,0,0,0,L,1122011218,1,121.78,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624909,678558.00
07/20/2019 08:15,2,1.570,ACTIVE,212.38,343.85,60.022,1563624904,"201051344000988","174011545737251",18.69,22.80,0,330.33,357.38,29.8,26.8,0.247,1044140.6,1044140.6,8705,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624910,678559.00
07/20/2019 08:15,2,1.520,ACTIVE,212.61,347.46,60.028,1563624904,"201051344000582","174011545737251",28.92,23.00,0,329.73,367.00,44.6,41.1,0.371,1351070.2,1351070.2,8693,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624911,678560.00
07/20/2019 08:15,2,1.553,ACTIVE,212.38,346.86,60.022,1563624904,"201051344000868","174011545737251",28.67,22.50,0,329.43,365.19,45.1,41.6,0.367,1359030.8,1359030.8,8695,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624912,678561.00
07/20/2019 08:15,2,1.465,ACTIVE,212.83,347.16,60.012,1563624904,"201051344000576","174011545737251",28.82,22.80,0,330.93,364.89,42.8,39.4,0.345,1375239.1,1375239.1,8718,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624913,678562.00
07/20/2019 08:15,2,1.531,ACTIVE,212.61,346.56,60.022,1563624904,"201051344001158","174011545737251",28.67,23.30,0,330.03,365.49,44.5,41.0,0.367,1352670.6,1352670.6,8694,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624914,678563.00
07/20/2019 08:15,2,1.520,ACTIVE,212.16,346.86,60.017,1563624904,"201051344000917","174011545737251",29.12,24.30,0,329.43,365.80,44.9,41.4,0.362,1368205.8,1368205.8,8718,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624915,678564.00
07/20/2019 08:15,2,1.588,ACTIVE,212.16,342.95,60.049,1563624904,"201051344000417","174011545737251",18.92,23.80,0,329.73,356.18,30.5,27.5,0.252,1082058.9,1082058.9,8724,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624916,678565.00
07/20/2019 08:15,2,1.527,ACTIVE,212.16,346.86,60.001,1563624904,"201051344000685","174011545737251",29.04,24.00,0,329.73,366.40,44.9,41.4,0.389,1374262.7,1374262.7,8704,0,0,0,L,1122011218,1,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624917,678566.00
07/20/2019 08:15,2,1.580,ACTIVE,212.38,347.46,60.017,1563624904,"201051344000651","174011545737251",28.92,23.30,0,330.33,367.00,46.4,42.8,0.380,1368558.5,1368558.5,8699,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624918,678567.00
07/20/2019 08:15,2,1.482,ACTIVE,212.16,345.66,60.033,1563624904,"201051344000594","174011545737251",29.58,24.30,0,327.92,364.89,44.5,41.0,0.367,1378656.7,1378656.7,8699,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624919,678568.00
07/20/2019 08:15,2,1.553,ACTIVE,212.83,347.16,60.049,1563624904,"201051344000469","174011545737251",28.92,22.80,0,328.52,366.10,45.5,42.0,0.384,1358784.4,1358784.4,8708,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624920,678569.00
07/20/2019 08:15,2,1.549,ACTIVE,212.38,347.46,60.022,1563624904,"201051344000585","174011545737251",28.73,24.30,0,328.82,365.49,45.0,41.5,0.367,1383986.9,1383986.9,8695,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624921,678570.00
07/20/2019 08:15,2,1.434,ACTIVE,213.29,347.16,60.017,1563624904,"201051344000853","174011545737251",29.22,23.50,0,331.53,365.19,42.5,39.0,0.336,1381574.7,1381574.7,8706,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624922,678571.00
07/20/2019 08:15,2,1.473,ACTIVE,212.16,346.26,60.028,1563624904,"201051344001145","174011545737251",29.22,23.80,0,330.93,365.49,43.6,40.1,0.354,1383045.2,1383045.2,8723,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624922,678572.00
07/20/2019 08:15,2,1.604,ACTIVE,212.38,347.76,60.017,1563624904,"201051344000438","174011545737251",29.20,24.50,0,330.03,367.30,47.4,43.9,0.389,1376540.2,1376540.2,8696,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624923,678573.00
07/20/2019 08:15,2,1.580,ACTIVE,211.93,346.56,60.043,1563624904,"201051344001135","174011545737251",29.24,23.50,0,328.52,366.40,46.8,43.2,0.376,1364066.8,1364066.8,8693,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624924,678574.00
07/20/2019 08:15,2,1.447,ACTIVE,212.61,346.56,60.028,1563624904,"201051344000983","174011545737251",29.24,23.30,0,329.73,364.29,42.9,39.5,0.354,1379777.2,1379777.2,8699,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624925,678575.00
07/20/2019 08:15,2,1.631,ACTIVE,212.38,347.46,60.012,1563624904,"201051344001203","174011545737251",29.18,23.80,0,329.73,369.10,48.2,44.6,0.407,1372100.4,1372100.4,8713,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624926,678576.00
07/20/2019 08:15,2,1.627,ACTIVE,211.93,345.06,60.012,1563624904,"201051344001230","174011545737251",28.80,24.80,0,327.02,366.40,47.5,43.9,0.398,1366740.9,1366740.9,8731,0,0,0,L,1122011218,1,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624927,678577.00
07/20/2019 08:15,2,1.527,ACTIVE,211.48,345.96,60.022,1563624904,"201051344000646","174011545737251",29.16,24.30,0,327.62,365.49,45.1,41.7,0.371,1360698.3,1360698.3,8714,0,0,0,L,1122011218,1,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624928,678578.00
07/20/2019 08:15,2,1.537,ACTIVE,212.61,345.06,60.065,1563624904,"201051344000867","174011545737251",28.88,24.00,0,329.43,364.29,45.0,41.5,0.354,1356982.6,1356982.6,8705,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624929,678579.00
07/20/2019 08:15,2,1.537,ACTIVE,212.83,348.06,59.990,1563624904,"201051344000633","174011545737251",28.51,23.80,0,330.63,365.80,44.4,40.9,0.354,1353845.4,1353845.4,8714,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624930,678580.00
07/20/2019 08:15,2,1.686,ACTIVE,211.70,346.86,60.028,1563624904,"201051344000955","174011545737251",29.00,24.30,0,327.92,367.30,49.5,45.9,0.415,1381416.9,1381416.9,8708,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624931,678581.00
07/20/2019 08:15,2,1.457,ACTIVE,212.83,345.96,60.028,1563624904,"201051344000648","174011545737251",28.92,22.50,0,331.23,364.59,42.8,39.4,0.354,1367566.1,1367566.1,8695,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624932,678582.00
07/20/2019 08:15,2,1.502,ACTIVE,213.06,346.56,60.028,1563624904,"201051344000645","174011545737251",28.45,23.00,0,330.63,365.19,43.3,39.9,0.354,1373226.8,1373226.8,8701,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624933,678583.00
07/20/2019 08:15,2,1.461,ACTIVE,212.61,345.66,60.028,1563624904,"201051344000569","174011545737251",28.77,23.30,0,330.03,364.29,42.6,39.2,0.345,1390302.1,1390302.1,8701,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624934,678584.00
07/20/2019 08:15,2,1.547,ACTIVE,212.83,350.77,60.033,1563624904,"179051228000119","174011545737251",29.22,24.80,0,330.93,368.20,45.8,42.3,0.380,176463.5,176463.5,8784,0,0,0,L,46974696,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563624935,678585.00
07/20/2019 08:30,2,0.982,ACTIVE,212.38,341.15,60.001,1563625804,"201051344000579","174011545737251",28.55,25.00,0,322.81,373.91,28.4,25.5,0.208,1391704.8,1391704.8,8707,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625805,678586.00
07/20/2019 08:30,2,0.977,ACTIVE,212.38,340.85,60.022,1563625804,"201051344001025","174011545737251",28.65,25.00,0,315.90,376.01,28.4,25.5,0.217,1376670.4,1376670.4,8700,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625806,678587.00
07/20/2019 08:30,2,0.951,ACTIVE,212.61,341.75,60.012,1563625804,"201051344001093","174011545737251",28.63,24.50,0,317.40,378.42,27.6,24.7,0.208,1358603.9,1358603.9,8722,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625807,678588.00
07/20/2019 08:30,2,0.926,ACTIVE,212.61,340.85,60.033,1563625804,"201051344000458","174011545737251",28.69,24.30,0,319.51,371.81,27.0,24.1,0.217,1372422.5,1372422.5,8692,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625808,678589.00
07/20/2019 08:30,2,0.980,ACTIVE,212.38,339.65,60.006,1563625804,"201051344000890","174011545737251",28.57,25.80,0,315.00,376.62,28.4,25.5,0.217,1373840.5,1373840.5,8704,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625809,678590.00
07/20/2019 08:30,2,0.959,ACTIVE,212.61,339.95,60.006,1563625804,"201051344000988","174011545737251",18.45,23.50,0,321.91,364.29,17.9,15.4,0.141,1044146.8,1044146.8,8706,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625810,678591.00
07/20/2019 08:30,2,0.939,ACTIVE,213.06,341.75,60.043,1563625804,"201051344000582","174011545737251",28.27,23.50,0,315.00,375.71,26.9,24.1,0.208,1351079.9,1351079.9,8694,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625811,678592.00
07/20/2019 08:30,2,0.979,ACTIVE,212.38,340.85,60.001,1563625804,"201051344000868","174011545737251",28.09,23.00,0,317.10,373.91,27.9,25.0,0.212,1359040.6,1359040.6,8696,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625812,678593.00
07/20/2019 08:30,2,0.928,ACTIVE,213.06,342.05,60.001,1563625804,"201051344000576","174011545737251",28.29,23.30,0,323.41,373.61,26.6,23.8,0.212,1375248.4,1375248.4,8719,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625813,678594.00
07/20/2019 08:30,2,0.961,ACTIVE,212.61,341.15,60.001,1563625804,"201051344001158","174011545737251",28.15,23.80,0,321.91,374.21,27.4,24.5,0.217,1352680.2,1352680.2,8695,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625813,678595.00
07/20/2019 08:30,2,0.924,ACTIVE,212.83,341.15,59.990,1563625804,"201051344000917","174011545737251",28.49,25.00,0,316.20,374.21,26.7,23.8,0.203,1368215.5,1368215.5,8719,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625814,678596.00
07/20/2019 08:30,2,0.975,ACTIVE,212.61,338.44,60.012,1563625804,"201051344000417","174011545737251",18.69,25.00,0,318.61,362.19,18.5,15.9,0.137,1082065.3,1082065.3,8725,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625815,678597.00
07/20/2019 08:30,2,0.936,ACTIVE,212.83,341.75,60.006,1563625804,"201051344000685","174011545737251",28.11,24.50,0,317.70,375.11,26.7,23.8,0.221,1374272.4,1374272.4,8705,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625816,678598.00
07/20/2019 08:30,2,0.971,ACTIVE,212.83,341.75,60.022,1563625804,"201051344000651","174011545737251",28.23,23.50,0,319.51,376.62,27.8,24.9,0.212,1368568.5,1368568.5,8700,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625817,678599.00
07/20/2019 08:30,2,0.945,ACTIVE,212.16,339.04,60.017,1563625804,"201051344000594","174011545737251",28.57,25.50,0,315.30,372.71,27.4,24.5,0.225,1378666.3,1378666.3,8700,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625818,678600.00
07/20/2019 08:30,2,0.961,ACTIVE,212.61,341.75,60.038,1563625804,"201051344000469","174011545737251",28.39,22.80,0,321.01,375.11,27.6,24.7,0.225,1358794.3,1358794.3,8709,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625819,678601.00
07/20/2019 08:30,2,0.990,ACTIVE,212.83,341.75,60.006,1563625804,"201051344000585","174011545737251",28.96,24.80,0,318.61,374.81,29.1,26.1,0.221,1383996.9,1383996.9,8696,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625820,678602.00
07/20/2019 08:30,2,0.939,ACTIVE,213.06,342.35,59.990,1563625804,"201051344000853","174011545737251",28.53,24.30,0,322.51,372.71,27.2,24.3,0.208,1381584.0,1381584.0,8707,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625821,678603.00
07/20/2019 08:30,2,0.930,ACTIVE,212.83,341.15,59.964,1563625804,"201051344001145","174011545737251",28.43,24.30,0,318.00,373.91,26.8,24.0,0.199,1383054.7,1383054.7,8724,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625822,678604.00
07/20/2019 08:30,2,0.961,ACTIVE,212.61,341.75,60.001,1563625804,"201051344000438","174011545737251",28.71,25.50,0,317.10,376.01,28.0,25.1,0.217,1376550.4,1376550.4,8697,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625823,678605.00
07/20/2019 08:30,2,1.002,ACTIVE,212.38,341.15,60.001,1563625804,"201051344001135","174011545737251",28.51,24.00,0,315.60,375.11,29.0,26.0,0.212,1364076.9,1364076.9,8694,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625824,678606.00
07/20/2019 08:30,2,0.947,ACTIVE,212.83,341.15,59.996,1563625804,"201051344000983","174011545737251",28.86,23.50,0,318.91,372.71,27.8,24.9,0.217,1379786.6,1379786.6,8700,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625825,678607.00
07/20/2019 08:30,2,0.961,ACTIVE,212.83,341.45,59.996,1563625804,"201051344001203","174011545737251",28.67,24.80,0,319.81,378.42,27.9,25.0,0.225,1372110.8,1372110.8,8714,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625826,678608.00
07/20/2019 08:30,2,0.939,ACTIVE,212.38,339.95,60.001,1563625804,"201051344001230","174011545737251",28.31,25.80,0,314.10,375.41,27.0,24.1,0.212,1366751.0,1366751.0,8732,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625827,678609.00
07/20/2019 08:30,2,0.963,ACTIVE,212.16,340.55,59.996,1563625804,"201051344000646","174011545737251",28.51,25.00,0,315.60,374.21,27.8,24.9,0.217,1360708.1,1360708.1,8715,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625828,678610.00
07/20/2019 08:30,2,0.965,ACTIVE,212.83,340.25,60.001,1563625804,"201051344000867","174011545737251",28.19,24.80,0,318.30,372.41,27.6,24.7,0.199,1356992.3,1356992.3,8706,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625829,678611.00
07/20/2019 08:30,2,0.930,ACTIVE,213.06,342.05,59.996,1563625804,"201051344000633","174011545737251",28.71,25.00,0,322.21,373.61,27.0,24.2,0.203,1353855.0,1353855.0,8715,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625829,678612.00
07/20/2019 08:30,2,0.990,ACTIVE,212.38,341.45,60.012,1563625804,"201051344000955","174011545737251",28.67,24.80,0,314.40,376.62,28.8,25.8,0.230,1381427.5,1381427.5,8709,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625830,678613.00
07/20/2019 08:30,2,0.918,ACTIVE,212.83,340.55,60.001,1563625804,"201051344000648","174011545737251",28.78,23.00,0,319.81,372.71,26.9,24.0,0.208,1367575.3,1367575.3,8696,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625831,678614.00
07/20/2019 08:30,2,0.943,ACTIVE,213.06,341.15,60.028,1563625804,"201051344000645","174011545737251",27.97,23.50,0,322.21,373.91,26.7,23.9,0.203,1373236.2,1373236.2,8702,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625832,678615.00
07/20/2019 08:30,2,0.945,ACTIVE,212.83,341.75,59.985,1563625804,"201051344000569","174011545737251",28.61,23.50,0,318.61,373.01,27.4,24.5,0.212,1390311.4,1390311.4,8702,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625833,678616.00
07/20/2019 08:30,2,1.000,ACTIVE,213.06,344.76,59.990,1563625804,"179051228000119","174011545737251",28.55,25.50,0,324.32,376.62,28.9,26.0,0.208,176473.4,176473.4,8785,0,0,0,L,46974696,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563625834,678617.00
07/20/2019 08:45,2,1.359,ACTIVE,213.29,345.36,59.996,1563626704,"201051344000579","174011545737251",28.75,26.00,0,319.21,388.04,39.6,36.3,0.314,1391715.0,1391715.0,8708,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626705,678618.00
07/20/2019 08:45,2,1.363,ACTIVE,213.74,345.36,59.990,1563626704,"201051344001025","174011545737251",28.88,26.00,0,321.01,388.34,39.9,36.6,0.309,1376680.9,1376680.9,8701,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626706,678619.00
07/20/2019 08:45,2,1.344,ACTIVE,213.96,346.56,59.980,1563626704,"201051344001093","174011545737251",28.78,25.30,0,318.30,392.85,39.2,35.9,0.305,1358614.4,1358614.4,8723,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626707,678620.00
07/20/2019 08:45,2,1.291,ACTIVE,213.29,344.76,59.948,1563626704,"201051344000458","174011545737251",28.84,24.80,0,320.11,388.64,37.7,34.5,0.309,1372432.2,1372432.2,8693,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626708,678621.00
07/20/2019 08:45,2,1.354,ACTIVE,213.51,345.66,59.985,1563626704,"201051344000890","174011545737251",28.88,26.50,0,319.21,394.05,39.6,36.3,0.309,1373851.0,1373851.0,8705,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626709,678622.00
07/20/2019 08:45,2,1.322,ACTIVE,213.29,342.65,59.985,1563626704,"201051344000988","174011545737251",18.87,23.80,0,329.73,375.41,25.3,22.5,0.208,1044153.3,1044153.3,8707,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626710,678623.00
07/20/2019 08:45,2,1.307,ACTIVE,214.19,346.56,59.990,1563626704,"201051344000582","174011545737251",28.57,24.30,0,319.51,394.95,37.9,34.6,0.305,1351089.9,1351089.9,8695,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626711,678624.00
07/20/2019 08:45,2,1.346,ACTIVE,213.06,345.06,59.985,1563626704,"201051344000868","174011545737251",28.57,23.50,0,316.80,387.74,38.9,35.7,0.309,1359050.7,1359050.7,8697,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626712,678625.00
07/20/2019 08:45,2,1.307,ACTIVE,213.74,345.96,60.001,1563626704,"201051344000576","174011545737251",28.37,23.50,0,320.41,389.54,37.5,34.3,0.305,1375258.1,1375258.1,8720,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626713,678626.00
07/20/2019 08:45,2,1.320,ACTIVE,213.51,345.06,59.990,1563626704,"201051344001158","174011545737251",28.78,24.30,0,318.30,388.64,38.5,35.3,0.318,1352690.2,1352690.2,8696,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626714,678627.00
07/20/2019 08:45,2,1.309,ACTIVE,213.96,346.56,59.996,1563626704,"201051344000917","174011545737251",28.71,25.80,0,320.11,389.54,38.1,34.8,0.305,1368225.6,1368225.6,8720,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626715,678628.00
07/20/2019 08:45,2,1.369,ACTIVE,213.96,342.95,59.990,1563626704,"201051344000417","174011545737251",18.65,25.80,0,324.92,376.01,25.9,23.1,0.203,1082071.9,1082071.9,8726,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626716,678629.00
07/20/2019 08:45,2,1.332,ACTIVE,213.96,346.86,59.969,1563626704,"201051344000685","174011545737251",28.13,25.30,0,317.70,388.64,38.0,34.7,0.323,1374282.4,1374282.4,8706,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626717,678630.00
07/20/2019 08:45,2,1.352,ACTIVE,213.96,347.16,60.001,1563626704,"201051344000651","174011545737251",28.61,24.50,0,318.30,391.34,39.2,35.9,0.314,1368578.8,1368578.8,8701,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626718,678631.00
07/20/2019 08:45,2,1.324,ACTIVE,212.83,343.85,59.996,1563626704,"201051344000594","174011545737251",28.65,26.30,0,318.91,387.44,38.5,35.2,0.305,1378676.4,1378676.4,8701,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626719,678632.00
07/20/2019 08:45,2,1.326,ACTIVE,213.51,345.36,60.001,1563626704,"201051344000469","174011545737251",28.82,23.30,0,317.70,390.14,38.7,35.4,0.331,1358804.4,1358804.4,8710,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626720,678633.00
07/20/2019 08:45,2,1.369,ACTIVE,214.19,346.86,59.996,1563626704,"201051344000585","174011545737251",28.75,25.50,0,320.41,388.04,39.9,36.6,0.323,1384007.4,1384007.4,8697,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626721,678634.00
07/20/2019 08:45,2,1.299,ACTIVE,213.96,345.96,60.012,1563626704,"201051344000853","174011545737251",28.73,24.80,0,320.11,388.04,37.8,34.6,0.301,1381593.9,1381593.9,8708,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626722,678635.00
07/20/2019 08:45,2,1.287,ACTIVE,213.96,346.26,60.028,1563626704,"201051344001145","174011545737251",28.65,24.80,0,320.11,387.74,37.4,34.2,0.296,1383064.6,1383064.6,8725,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626722,678636.00
07/20/2019 08:45,2,1.334,ACTIVE,213.96,346.26,60.033,1563626704,"201051344000438","174011545737251",28.55,26.30,0,318.91,402.77,38.6,35.3,0.309,1376560.9,1376560.9,8698,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626723,678637.00
07/20/2019 08:45,2,1.359,ACTIVE,213.74,344.76,59.996,1563626704,"201051344001135","174011545737251",28.53,24.80,0,320.11,389.54,39.2,36.0,0.301,1364087.5,1364087.5,8695,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626724,678638.00
07/20/2019 08:45,2,1.291,ACTIVE,213.06,343.85,59.996,1563626704,"201051344000983","174011545737251",29.04,24.00,0,318.91,388.64,38.0,34.7,0.309,1379796.6,1379796.6,8701,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626725,678639.00
07/20/2019 08:45,2,1.324,ACTIVE,213.96,346.26,59.996,1563626704,"201051344001203","174011545737251",28.71,25.50,0,317.10,395.25,38.5,35.3,0.309,1372121.3,1372121.3,8715,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626726,678640.00
07/20/2019 08:45,2,1.291,ACTIVE,213.51,344.76,59.996,1563626704,"201051344001230","174011545737251",28.69,26.30,0,317.70,387.74,37.5,34.3,0.305,1366761.3,1366761.3,8733,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626727,678641.00
07/20/2019 08:45,2,1.307,ACTIVE,213.29,345.36,59.985,1563626704,"201051344000646","174011545737251",28.69,26.00,0,319.51,386.83,38.0,34.7,0.305,1360718.4,1360718.4,8716,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626728,678642.00
07/20/2019 08:45,2,1.301,ACTIVE,213.29,343.55,60.006,1563626704,"201051344000867","174011545737251",28.65,25.50,0,319.81,387.14,37.7,34.5,0.287,1357002.4,1357002.4,8707,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626729,678643.00
07/20/2019 08:45,2,1.279,ACTIVE,213.51,345.66,59.990,1563626704,"201051344000633","174011545737251",28.65,26.00,0,318.91,388.04,37.1,33.9,0.292,1353865.0,1353865.0,8716,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626730,678644.00
07/20/2019 08:45,2,1.359,ACTIVE,213.29,344.45,59.996,1563626704,"201051344000955","174011545737251",28.43,25.80,0,317.70,395.25,39.1,35.9,0.314,1381438.3,1381438.3,8710,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626731,678645.00
07/20/2019 08:45,2,1.266,ACTIVE,213.29,344.15,59.996,1563626704,"201051344000648","174011545737251",28.55,23.50,0,318.61,388.64,36.6,33.4,0.296,1367585.1,1367585.1,8697,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626732,678646.00
07/20/2019 08:45,2,1.287,ACTIVE,213.74,344.76,59.964,1563626704,"201051344000645","174011545737251",28.11,24.00,0,318.91,388.94,36.7,33.5,0.292,1373246.1,1373246.1,8703,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626733,678647.00
07/20/2019 08:45,2,1.289,ACTIVE,213.29,344.45,60.006,1563626704,"201051344000569","174011545737251",28.53,24.00,0,318.30,388.34,37.3,34.1,0.305,1390321.4,1390321.4,8703,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626734,678648.00
07/20/2019 08:45,2,1.316,ACTIVE,213.51,348.06,59.985,1563626704,"179051228000119","174011545737251",29.22,25.80,0,319.51,391.64,39.0,35.7,0.309,176483.9,176483.9,8786,0,0,0,L,46974696,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563626734,678649.00
07/20/2019 09:00,2,1.352,ACTIVE,212.83,344.45,59.996,1563627604,"201051344000579","174011545737251",28.55,27.50,0,318.61,388.04,39.1,35.8,0.314,1391727.7,1391727.7,8709,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627605,678650.00
07/20/2019 09:00,2,1.361,ACTIVE,212.83,345.36,59.975,1563627604,"201051344001025","174011545737251",28.75,27.80,0,318.61,388.04,39.6,36.3,0.314,1376693.8,1376693.8,8702,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627606,678651.00
07/20/2019 09:00,2,1.328,ACTIVE,213.06,345.96,60.001,1563627604,"201051344001093","174011545737251",28.80,26.50,0,318.91,389.24,38.7,35.5,0.305,1358627.4,1358627.4,8724,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627607,678652.00
