ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 09:00,2,1.297,ACTIVE,212.61,344.15,59.964,1563627604,"201051344000458","174011545737251",28.45,25.80,0,317.40,389.84,37.4,34.2,0.309,1372444.3,1372444.3,8694,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627608,678653.00
07/20/2019 09:00,2,1.367,ACTIVE,212.61,344.76,60.012,1563627604,"201051344000890","174011545737251",28.39,28.00,0,318.61,388.64,39.3,36.0,0.309,1373864.0,1373864.0,8706,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627609,678654.00
07/20/2019 09:00,2,1.344,ACTIVE,212.83,342.35,59.996,1563627604,"201051344000988","174011545737251",18.37,24.50,0,329.43,382.33,25.0,22.2,0.208,1044161.4,1044161.4,8708,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627610,678655.00
07/20/2019 09:00,2,1.330,ACTIVE,213.51,345.96,59.996,1563627604,"201051344000582","174011545737251",27.93,25.50,0,317.10,389.54,37.7,34.4,0.305,1351102.3,1351102.3,8696,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627611,678656.00
07/20/2019 09:00,2,1.344,ACTIVE,212.61,343.85,59.996,1563627604,"201051344000868","174011545737251",28.21,24.50,0,317.10,388.34,38.4,35.2,0.301,1359063.3,1359063.3,8698,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627612,678657.00
07/20/2019 09:00,2,1.250,ACTIVE,213.29,345.06,60.001,1563627604,"201051344000576","174011545737251",28.96,25.00,0,318.00,390.14,36.7,33.5,0.292,1375270.2,1375270.2,8721,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627613,678658.00
07/20/2019 09:00,2,1.314,ACTIVE,212.83,344.45,60.012,1563627604,"201051344001158","174011545737251",28.35,25.50,0,317.70,389.24,37.9,34.6,0.309,1352702.7,1352702.7,8697,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627614,678659.00
07/20/2019 09:00,2,1.330,ACTIVE,213.06,345.96,60.001,1563627604,"201051344000917","174011545737251",27.95,27.00,0,318.91,388.34,37.7,34.4,0.305,1368238.1,1368238.1,8721,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627615,678660.00
07/20/2019 09:00,2,1.344,ACTIVE,212.83,341.75,60.033,1563627604,"201051344000417","174011545737251",18.63,27.00,0,331.83,379.32,25.4,22.6,0.203,1082080.1,1082080.1,8727,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627616,678661.00
07/20/2019 09:00,2,1.305,ACTIVE,213.06,345.66,60.001,1563627604,"201051344000685","174011545737251",28.33,26.00,0,316.80,388.34,37.5,34.2,0.318,1374294.9,1374294.9,8707,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627617,678662.00
07/20/2019 09:00,2,1.354,ACTIVE,213.29,346.26,59.996,1563627604,"201051344000651","174011545737251",28.17,25.50,0,318.30,389.24,38.7,35.4,0.309,1368591.6,1368591.6,8702,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627618,678663.00
07/20/2019 09:00,2,1.303,ACTIVE,212.38,344.15,59.975,1563627604,"201051344000594","174011545737251",28.65,27.80,0,318.00,387.14,37.8,34.6,0.305,1378688.9,1378688.9,8702,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627619,678664.00
07/20/2019 09:00,2,1.316,ACTIVE,213.06,345.06,60.001,1563627604,"201051344000469","174011545737251",28.63,24.00,0,317.40,390.44,38.2,34.9,0.327,1358817.0,1358817.0,8711,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627620,678665.00
07/20/2019 09:00,2,1.381,ACTIVE,213.29,345.66,60.001,1563627604,"201051344000585","174011545737251",28.57,26.50,0,318.91,388.34,40.0,36.7,0.323,1384020.3,1384020.3,8698,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627621,678666.00
07/20/2019 09:00,2,1.297,ACTIVE,213.51,345.36,59.990,1563627604,"201051344000853","174011545737251",28.63,26.00,0,318.91,389.24,37.6,34.4,0.296,1381606.2,1381606.2,8709,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627622,678667.00
07/20/2019 09:00,2,1.316,ACTIVE,213.06,345.36,60.012,1563627604,"201051344001145","174011545737251",28.17,26.00,0,318.91,387.74,37.6,34.4,0.305,1383077.0,1383077.0,8726,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627623,678668.00
07/20/2019 09:00,2,1.346,ACTIVE,213.06,345.66,60.006,1563627604,"201051344000438","174011545737251",28.19,27.80,0,318.00,387.44,38.5,35.2,0.309,1376573.7,1376573.7,8699,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627623,678669.00
07/20/2019 09:00,2,1.369,ACTIVE,212.83,345.06,60.001,1563627604,"201051344001135","174011545737251",28.43,26.00,0,318.91,388.04,39.4,36.1,0.309,1364100.4,1364100.4,8696,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627624,678670.00
07/20/2019 09:00,2,1.303,ACTIVE,213.06,344.45,59.996,1563627604,"201051344000983","174011545737251",28.78,25.30,0,318.91,388.94,38.0,34.8,0.309,1379809.0,1379809.0,8702,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627625,678671.00
07/20/2019 09:00,2,1.365,ACTIVE,213.06,345.06,60.001,1563627604,"201051344001203","174011545737251",27.95,26.80,0,317.10,389.24,38.6,35.4,0.314,1372134.3,1372134.3,8716,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627626,678672.00
07/20/2019 09:00,2,1.326,ACTIVE,212.83,344.45,60.006,1563627604,"201051344001230","174011545737251",27.99,27.30,0,316.80,388.34,37.6,34.4,0.305,1366774.1,1366774.1,8734,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627627,678673.00
07/20/2019 09:00,2,1.334,ACTIVE,212.61,344.76,60.001,1563627604,"201051344000646","174011545737251",28.23,27.80,0,317.10,386.23,38.2,34.9,0.305,1360731.0,1360731.0,8717,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627628,678674.00
07/20/2019 09:00,2,1.305,ACTIVE,212.83,343.25,60.006,1563627604,"201051344000867","174011545737251",28.53,27.30,0,317.70,386.83,37.7,34.5,0.296,1357015.0,1357015.0,8708,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627629,678675.00
07/20/2019 09:00,2,1.289,ACTIVE,213.06,345.06,60.012,1563627604,"201051344000633","174011545737251",28.33,27.50,0,318.61,388.34,37.0,33.8,0.296,1353877.4,1353877.4,8717,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627630,678676.00
07/20/2019 09:00,2,1.359,ACTIVE,212.61,345.06,60.001,1563627604,"201051344000955","174011545737251",28.37,27.00,0,317.40,388.04,39.1,35.8,0.318,1381451.4,1381451.4,8711,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627631,678677.00
07/20/2019 09:00,2,1.264,ACTIVE,212.83,343.85,59.996,1563627604,"201051344000648","174011545737251",28.57,24.50,0,317.40,389.54,36.6,33.4,0.301,1367597.3,1367597.3,8698,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627632,678678.00
07/20/2019 09:00,2,1.279,ACTIVE,213.06,344.76,60.006,1563627604,"201051344000645","174011545737251",28.19,25.00,0,318.61,389.24,36.6,33.4,0.292,1373258.3,1373258.3,8704,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627633,678679.00
07/20/2019 09:00,2,1.307,ACTIVE,212.83,344.15,60.006,1563627604,"201051344000569","174011545737251",28.23,25.00,0,318.30,389.84,37.4,34.1,0.305,1390333.7,1390333.7,8704,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627634,678680.00
07/20/2019 09:00,2,1.332,ACTIVE,212.83,347.76,60.001,1563627604,"179051228000119","174011545737251",28.82,27.00,0,318.91,392.85,38.9,35.6,0.309,176496.7,176496.7,8787,0,0,0,L,46974696,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563627635,678681.00
07/20/2019 09:15,2,1.250,ACTIVE,213.51,344.76,59.953,1563628504,"201051344000579","174011545737251",28.94,27.00,0,330.03,362.19,36.6,33.4,0.287,1391735.8,1391735.8,8710,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628505,678682.00
07/20/2019 09:15,2,1.271,ACTIVE,212.83,343.85,59.985,1563628504,"201051344001025","174011545737251",28.69,27.00,0,329.13,363.39,37.0,33.8,0.296,1376702.0,1376702.0,8703,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628506,678683.00
07/20/2019 09:15,2,1.223,ACTIVE,213.06,345.06,59.996,1563628504,"201051344001093","174011545737251",28.67,26.00,0,329.43,363.69,35.5,32.4,0.278,1358635.3,1358635.3,8725,0,0,0,L,1122011218,1,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628507,678684.00
07/20/2019 09:15,2,1.219,ACTIVE,213.51,344.45,59.996,1563628504,"201051344000458","174011545737251",28.57,25.50,0,330.33,361.89,35.3,32.1,0.287,1372452.0,1372452.0,8695,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628508,678685.00
07/20/2019 09:15,2,1.256,ACTIVE,212.61,344.15,60.012,1563628504,"201051344000890","174011545737251",28.77,27.50,0,328.82,363.09,36.6,33.4,0.283,1373872.1,1373872.1,8707,0,0,0,L,1122011218,1,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628509,678686.00
07/20/2019 09:15,2,1.250,ACTIVE,213.06,342.95,60.043,1563628504,"201051344000988","174011545737251",18.53,24.50,0,330.33,355.28,23.5,20.7,0.190,1044166.4,1044166.4,8709,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628510,678687.00
07/20/2019 09:15,2,1.227,ACTIVE,213.06,345.06,60.001,1563628504,"201051344000582","174011545737251",28.31,25.00,0,329.13,363.09,35.2,32.0,0.283,1351110.0,1351110.0,8697,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628511,678688.00
07/20/2019 09:15,2,1.246,ACTIVE,213.06,344.15,60.012,1563628504,"201051344000868","174011545737251",28.63,24.00,0,328.82,361.89,36.1,33.0,0.278,1359071.3,1359071.3,8699,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628512,678689.00
07/20/2019 09:15,2,1.217,ACTIVE,213.74,345.66,60.006,1563628504,"201051344000576","174011545737251",28.27,24.80,0,330.33,362.49,34.9,31.7,0.278,1375277.8,1375277.8,8722,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628513,678690.00
07/20/2019 09:15,2,1.236,ACTIVE,213.51,345.06,60.033,1563628504,"201051344001158","174011545737251",28.49,25.00,0,329.43,362.49,35.8,32.6,0.296,1352710.5,1352710.5,8698,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628514,678691.00
07/20/2019 09:15,2,1.221,ACTIVE,212.83,344.76,59.969,1563628504,"201051344000917","174011545737251",28.39,26.50,0,328.52,361.89,35.1,32.0,0.283,1368245.8,1368245.8,8722,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628515,678692.00
07/20/2019 09:15,2,1.271,ACTIVE,212.83,341.75,60.006,1563628504,"201051344000417","174011545737251",18.57,27.30,0,329.73,354.67,23.9,21.2,0.190,1082085.2,1082085.2,8728,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628515,678693.00
07/20/2019 09:15,2,1.219,ACTIVE,213.06,345.66,60.006,1563628504,"201051344000685","174011545737251",28.51,26.00,0,328.82,362.79,35.2,32.1,0.301,1374302.6,1374302.6,8708,0,0,0,L,1122011218,1,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628516,678694.00
07/20/2019 09:15,2,1.254,ACTIVE,213.29,345.36,60.017,1563628504,"201051344000651","174011545737251",28.59,25.30,0,329.73,363.69,36.3,33.1,0.292,1368599.6,1368599.6,8703,0,0,0,L,1122011218,1,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628517,678695.00
07/20/2019 09:15,2,1.230,ACTIVE,213.06,344.15,60.022,1563628504,"201051344000594","174011545737251",28.80,27.50,0,327.32,361.29,36.0,32.8,0.278,1378696.7,1378696.7,8703,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628518,678696.00
07/20/2019 09:15,2,1.240,ACTIVE,213.51,345.66,60.006,1563628504,"201051344000469","174011545737251",28.75,23.50,0,329.13,362.79,36.1,33.0,0.301,1358824.9,1358824.9,8712,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628519,678697.00
07/20/2019 09:15,2,1.312,ACTIVE,213.29,345.66,60.001,1563628504,"201051344000585","174011545737251",28.49,26.30,0,328.22,363.09,37.9,34.7,0.305,1384028.6,1384028.6,8699,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628520,678698.00
07/20/2019 09:15,2,1.232,ACTIVE,213.96,346.26,60.006,1563628504,"201051344000853","174011545737251",28.80,25.50,0,332.43,362.79,36.0,32.8,0.278,1381614.0,1381614.0,8710,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628521,678699.00
07/20/2019 09:15,2,1.225,ACTIVE,212.83,344.15,60.012,1563628504,"201051344001145","174011545737251",28.53,25.50,0,329.13,362.79,35.4,32.3,0.287,1383084.8,1383084.8,8727,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628522,678700.00
07/20/2019 09:15,2,1.262,ACTIVE,212.83,344.76,60.012,1563628504,"201051344000438","174011545737251",28.61,27.30,0,329.13,363.39,36.6,33.4,0.292,1376581.7,1376581.7,8700,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628523,678701.00
07/20/2019 09:15,2,1.303,ACTIVE,212.83,343.85,60.006,1563628504,"201051344001135","174011545737251",28.45,25.50,0,329.13,363.09,37.6,34.4,0.292,1364108.7,1364108.7,8697,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628524,678702.00
07/20/2019 09:15,2,1.238,ACTIVE,213.29,344.45,60.001,1563628504,"201051344000983","174011545737251",29.12,24.80,0,328.82,361.89,36.5,33.3,0.292,1379817.0,1379817.0,8703,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628525,678703.00
07/20/2019 09:15,2,1.262,ACTIVE,213.06,344.45,60.006,1563628504,"201051344001203","174011545737251",28.77,26.30,0,330.03,364.59,36.8,33.6,0.296,1372142.3,1372142.3,8717,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628526,678704.00
07/20/2019 09:15,2,1.238,ACTIVE,212.61,344.15,60.001,1563628504,"201051344001230","174011545737251",28.37,26.80,0,328.22,361.29,35.6,32.4,0.287,1366781.9,1366781.9,8735,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628527,678705.00
07/20/2019 09:15,2,1.262,ACTIVE,212.38,344.45,60.043,1563628504,"201051344000646","174011545737251",28.67,27.30,0,327.92,362.19,36.6,33.4,0.296,1360739.0,1360739.0,8718,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628528,678706.00
07/20/2019 09:15,2,1.250,ACTIVE,213.29,343.55,60.012,1563628504,"201051344000867","174011545737251",28.78,26.50,0,329.43,360.69,36.5,33.3,0.283,1357022.9,1357022.9,8709,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628529,678707.00
07/20/2019 09:15,2,1.225,ACTIVE,213.74,345.96,60.033,1563628504,"201051344000633","174011545737251",28.75,27.30,0,329.43,362.49,35.7,32.5,0.287,1353885.1,1353885.1,8718,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628530,678708.00
07/20/2019 09:15,2,1.281,ACTIVE,212.38,344.15,59.980,1563628504,"201051344000955","174011545737251",28.80,26.80,0,328.82,362.49,37.4,34.2,0.305,1381459.6,1381459.6,8712,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628531,678709.00
07/20/2019 09:15,2,1.223,ACTIVE,213.51,344.76,60.049,1563628504,"201051344000648","174011545737251",28.59,24.30,0,330.33,361.89,35.5,32.3,0.292,1367605.0,1367605.0,8699,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628532,678710.00
07/20/2019 09:15,2,1.234,ACTIVE,213.74,345.06,60.006,1563628504,"201051344000645","174011545737251",28.35,24.80,0,330.03,362.19,35.5,32.3,0.283,1373266.0,1373266.0,8705,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628533,678711.00
07/20/2019 09:15,2,1.244,ACTIVE,213.29,345.06,59.990,1563628504,"201051344000569","174011545737251",28.78,24.80,0,328.82,362.19,36.2,33.1,0.292,1390341.5,1390341.5,8705,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628534,678712.00
07/20/2019 09:15,2,1.287,ACTIVE,213.51,348.66,60.054,1563628504,"179051228000119","174011545737251",28.96,26.80,0,331.83,365.19,37.8,34.6,0.305,176505.0,176505.0,8788,0,0,0,L,46974696,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563628535,678713.00
07/20/2019 09:30,2,1.289,ACTIVE,213.96,344.76,59.990,1563629404,"201051344000579","174011545737251",28.51,27.80,0,319.51,389.54,37.2,34.0,0.296,1391748.3,1391748.3,8711,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629405,678714.00
07/20/2019 09:30,2,1.271,ACTIVE,214.19,345.36,59.990,1563629404,"201051344001025","174011545737251",28.86,27.80,0,320.11,389.84,37.2,34.0,0.283,1376714.7,1376714.7,8704,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629406,678715.00
07/20/2019 09:30,2,1.221,ACTIVE,214.64,346.86,59.990,1563629404,"201051344001093","174011545737251",28.84,26.80,0,319.21,391.04,35.6,32.5,0.278,1358647.8,1358647.8,8726,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629407,678716.00
07/20/2019 09:30,2,1.219,ACTIVE,213.74,343.85,59.980,1563629404,"201051344000458","174011545737251",28.88,26.00,0,317.70,389.84,35.7,32.5,0.292,1372464.1,1372464.1,8696,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629408,678717.00
07/20/2019 09:30,2,1.264,ACTIVE,213.96,345.66,59.990,1563629404,"201051344000890","174011545737251",28.75,28.50,0,319.51,390.44,36.8,33.6,0.283,1373884.8,1373884.8,8708,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629408,678718.00
07/20/2019 09:30,2,1.262,ACTIVE,213.96,342.65,60.001,1563629404,"201051344000988","174011545737251",18.55,24.80,0,317.10,391.04,23.7,21.0,0.194,1044174.3,1044174.3,8710,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629409,678719.00
07/20/2019 09:30,2,1.223,ACTIVE,214.41,345.96,59.964,1563629404,"201051344000582","174011545737251",28.43,25.50,0,317.10,391.94,35.2,32.1,0.278,1351122.2,1351122.2,8698,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629410,678720.00
07/20/2019 09:30,2,1.250,ACTIVE,213.74,344.15,59.990,1563629404,"201051344000868","174011545737251",28.69,24.50,0,318.30,388.64,36.4,33.2,0.283,1359083.7,1359083.7,8700,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629411,678721.00
07/20/2019 09:30,2,1.217,ACTIVE,214.19,345.36,59.990,1563629404,"201051344000576","174011545737251",28.49,25.50,0,319.21,390.14,35.1,32.0,0.278,1375289.8,1375289.8,8723,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629412,678722.00
07/20/2019 09:30,2,1.248,ACTIVE,213.74,344.15,59.996,1563629404,"201051344001158","174011545737251",28.33,25.50,0,319.51,390.74,35.9,32.7,0.287,1352722.8,1352722.8,8699,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629413,678723.00
07/20/2019 09:30,2,1.197,ACTIVE,214.41,346.56,59.996,1563629404,"201051344000917","174011545737251",28.51,27.00,0,320.11,389.24,34.6,31.5,0.274,1368258.0,1368258.0,8723,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629414,678724.00
07/20/2019 09:30,2,1.264,ACTIVE,214.19,342.35,60.001,1563629404,"201051344000417","174011545737251",18.67,27.80,0,318.61,389.84,23.9,21.1,0.186,1082093.2,1082093.2,8729,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629415,678725.00
07/20/2019 09:30,2,1.225,ACTIVE,214.41,346.26,59.985,1563629404,"201051344000685","174011545737251",28.23,26.50,0,316.80,390.14,35.0,31.9,0.296,1374314.9,1374314.9,8709,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629416,678726.00
07/20/2019 09:30,2,1.240,ACTIVE,214.41,345.96,59.990,1563629404,"201051344000651","174011545737251",28.80,25.80,0,318.91,392.85,36.2,33.0,0.292,1368612.2,1368612.2,8704,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629417,678727.00
07/20/2019 09:30,2,1.227,ACTIVE,213.51,343.55,59.980,1563629404,"201051344000594","174011545737251",28.71,28.50,0,318.30,387.74,35.7,32.5,0.287,1378709.0,1378709.0,8704,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629418,678728.00
07/20/2019 09:30,2,1.244,ACTIVE,213.96,344.45,59.980,1563629404,"201051344000469","174011545737251",28.63,24.00,0,317.40,390.14,36.1,32.9,0.296,1358837.4,1358837.4,8713,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629419,678729.00
07/20/2019 09:30,2,1.291,ACTIVE,214.64,346.86,59.980,1563629404,"201051344000585","174011545737251",28.69,26.80,0,318.91,390.14,37.6,34.3,0.296,1384041.4,1384041.4,8700,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629420,678730.00
07/20/2019 09:30,2,1.203,ACTIVE,214.41,345.36,59.959,1563629404,"201051344000853","174011545737251",29.14,26.00,0,319.81,389.84,35.5,32.4,0.278,1381626.3,1381626.3,8711,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629421,678731.00
07/20/2019 09:30,2,1.203,ACTIVE,214.41,345.96,59.990,1563629404,"201051344001145","174011545737251",28.43,26.00,0,318.91,389.24,34.7,31.6,0.274,1383097.0,1383097.0,8728,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629422,678732.00
07/20/2019 09:30,2,1.246,ACTIVE,214.19,345.96,59.990,1563629404,"201051344000438","174011545737251",28.67,28.00,0,319.21,390.14,36.2,33.0,0.283,1376594.4,1376594.4,8701,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629423,678733.00
07/20/2019 09:30,2,1.291,ACTIVE,213.96,344.76,59.996,1563629404,"201051344001135","174011545737251",28.33,26.00,0,319.81,390.44,37.1,33.9,0.283,1364121.4,1364121.4,8698,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629424,678734.00
07/20/2019 09:30,2,1.234,ACTIVE,213.96,343.85,59.985,1563629404,"201051344000983","174011545737251",28.94,25.50,0,318.91,389.24,36.2,33.0,0.292,1379829.3,1379829.3,8704,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629425,678735.00
07/20/2019 09:30,2,1.250,ACTIVE,214.41,345.96,59.996,1563629404,"201051344001203","174011545737251",28.57,27.00,0,318.61,392.25,36.2,33.0,0.292,1372155.1,1372155.1,8718,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629426,678736.00
07/20/2019 09:30,2,1.199,ACTIVE,213.96,344.76,59.996,1563629404,"201051344001230","174011545737251",28.61,27.50,0,318.30,388.64,34.8,31.6,0.274,1366794.3,1366794.3,8736,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629427,678737.00
07/20/2019 09:30,2,1.246,ACTIVE,213.74,345.36,59.996,1563629404,"201051344000646","174011545737251",28.47,28.00,0,318.61,390.14,36.0,32.8,0.287,1360751.5,1360751.5,8719,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629428,678738.00
07/20/2019 09:30,2,1.256,ACTIVE,213.96,343.55,59.996,1563629404,"201051344000867","174011545737251",28.15,27.50,0,319.51,387.14,35.9,32.7,0.278,1357035.3,1357035.3,8710,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629429,678739.00
07/20/2019 09:30,2,1.225,ACTIVE,214.19,345.06,59.990,1563629404,"201051344000633","174011545737251",28.35,28.30,0,318.30,388.34,35.2,32.0,0.283,1353897.4,1353897.4,8719,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629429,678740.00
07/20/2019 09:30,2,1.283,ACTIVE,213.96,344.76,59.980,1563629404,"201051344000955","174011545737251",28.33,27.30,0,318.00,388.94,36.9,33.6,0.296,1381472.5,1381472.5,8713,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629430,678741.00
07/20/2019 09:30,2,1.227,ACTIVE,213.96,343.85,59.985,1563629404,"201051344000648","174011545737251",28.05,25.00,0,317.40,389.54,34.9,31.7,0.287,1367617.0,1367617.0,8700,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629431,678742.00
07/20/2019 09:30,2,1.232,ACTIVE,214.19,344.15,59.985,1563629404,"201051344000645","174011545737251",27.83,25.30,0,318.00,390.14,34.8,31.6,0.278,1373278.1,1373278.1,8706,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629432,678743.00
07/20/2019 09:30,2,1.238,ACTIVE,213.96,343.85,59.990,1563629404,"201051344000569","174011545737251",28.35,25.30,0,319.51,390.14,35.6,32.4,0.287,1390353.7,1390353.7,8706,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629433,678744.00
07/20/2019 09:30,2,1.279,ACTIVE,213.96,347.76,59.975,1563629404,"179051228000119","174011545737251",28.67,27.00,0,320.11,393.15,37.1,33.9,0.296,176517.7,176517.7,8789,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563629434,678745.00
07/20/2019 09:45,2,1.758,ACTIVE,213.29,348.96,60.033,1563630304,"201051344000579","174011545737251",28.69,28.50,0,318.30,395.25,51.0,47.3,0.411,1391762.7,1391762.7,8712,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630305,678746.00
07/20/2019 09:45,2,1.789,ACTIVE,212.83,348.66,60.033,1563630304,"201051344001025","174011545737251",28.69,29.00,0,319.21,389.54,52.0,48.3,0.420,1376729.3,1376729.3,8705,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630306,678747.00
07/20/2019 09:45,2,1.713,ACTIVE,212.83,349.56,60.028,1563630304,"201051344001093","174011545737251",29.02,27.30,0,317.70,392.25,50.4,46.7,0.407,1358662.1,1358662.1,8727,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630307,678748.00
07/20/2019 09:45,2,1.697,ACTIVE,213.06,347.16,60.038,1563630304,"201051344000458","174011545737251",28.61,26.50,0,319.51,392.55,49.2,45.6,0.415,1372477.9,1372477.9,8697,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630308,678749.00
07/20/2019 09:45,2,1.789,ACTIVE,212.16,348.06,60.038,1563630304,"201051344000890","174011545737251",28.31,29.30,0,318.30,391.04,51.3,47.6,0.415,1373899.2,1373899.2,8709,0,0,0,L,1122011218,1,122.01,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630309,678750.00
07/20/2019 09:45,2,1.744,ACTIVE,213.06,346.56,59.996,1563630304,"201051344000988","174011545737251",18.57,25.50,0,318.00,389.84,32.8,29.7,0.278,1044183.5,1044183.5,8711,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630310,678751.00
07/20/2019 09:45,2,1.711,ACTIVE,212.83,348.96,60.033,1563630304,"201051344000582","174011545737251",28.51,26.30,0,319.81,391.64,49.4,45.8,0.415,1351136.3,1351136.3,8699,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630311,678752.00
07/20/2019 09:45,2,1.723,ACTIVE,212.61,348.06,60.038,1563630304,"201051344000868","174011545737251",28.67,25.00,0,318.91,391.04,50.0,46.4,0.407,1359097.9,1359097.9,8701,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630312,678753.00
07/20/2019 09:45,2,1.668,ACTIVE,213.51,349.26,60.033,1563630304,"201051344000576","174011545737251",28.59,26.30,0,318.91,394.35,48.3,44.7,0.393,1375303.7,1375303.7,8724,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630313,678754.00
07/20/2019 09:45,2,1.730,ACTIVE,213.06,348.36,60.038,1563630304,"201051344001158","174011545737251",28.11,26.30,0,319.21,391.94,49.2,45.6,0.411,1352736.9,1352736.9,8700,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630314,678755.00
07/20/2019 09:45,2,1.717,ACTIVE,212.83,348.96,60.028,1563630304,"201051344000917","174011545737251",28.09,28.00,0,320.11,389.54,48.9,45.3,0.402,1368272.0,1368272.0,8724,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630315,678756.00
07/20/2019 09:45,2,1.748,ACTIVE,212.61,344.15,60.033,1563630304,"201051344000417","174011545737251",18.53,28.50,0,319.81,387.74,32.8,29.7,0.270,1082102.4,1082102.4,8730,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630316,678757.00
07/20/2019 09:45,2,1.686,ACTIVE,212.61,349.26,60.038,1563630304,"201051344000685","174011545737251",28.69,27.30,0,317.40,389.24,49.0,45.4,0.429,1374328.9,1374328.9,8710,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630317,678758.00
07/20/2019 09:45,2,1.732,ACTIVE,212.83,349.26,60.033,1563630304,"201051344000651","174011545737251",28.61,26.50,0,320.11,391.64,50.2,46.5,0.411,1368626.6,1368626.6,8705,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630318,678759.00
07/20/2019 09:45,2,1.682,ACTIVE,212.38,346.56,60.038,1563630304,"201051344000594","174011545737251",28.73,29.50,0,318.91,389.24,49.0,45.3,0.398,1378723.2,1378723.2,8705,0,0,0,L,1122011218,1,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630318,678760.00
07/20/2019 09:45,2,1.684,ACTIVE,213.06,349.26,60.043,1563630304,"201051344000469","174011545737251",28.96,24.50,0,317.40,391.94,49.4,45.8,0.424,1358851.7,1358851.7,8714,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630320,678761.00
07/20/2019 09:45,2,1.773,ACTIVE,212.83,348.96,60.038,1563630304,"201051344000585","174011545737251",28.61,27.50,0,318.00,390.14,51.4,47.7,0.415,1384056.1,1384056.1,8701,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630321,678762.00
07/20/2019 09:45,2,1.684,ACTIVE,213.74,348.96,60.033,1563630304,"201051344000853","174011545737251",28.53,26.80,0,321.01,393.15,48.7,45.1,0.398,1381640.3,1381640.3,8712,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630322,678763.00
07/20/2019 09:45,2,1.689,ACTIVE,212.61,348.66,60.043,1563630304,"201051344001145","174011545737251",28.35,26.80,0,320.71,389.24,48.6,45.0,0.402,1383111.0,1383111.0,8729,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630322,678764.00
07/20/2019 09:45,2,1.707,ACTIVE,212.61,348.36,60.038,1563630304,"201051344000438","174011545737251",28.75,29.00,0,318.30,390.44,49.7,46.1,0.407,1376608.8,1376608.8,8702,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630323,678765.00
07/20/2019 09:45,2,1.750,ACTIVE,212.61,347.16,60.033,1563630304,"201051344001135","174011545737251",28.51,27.00,0,318.61,389.84,50.5,46.9,0.402,1364136.1,1364136.1,8699,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630324,678766.00
07/20/2019 09:45,2,1.674,ACTIVE,213.29,348.96,60.043,1563630304,"201051344000983","174011545737251",28.82,26.00,0,319.81,390.14,48.9,45.3,0.411,1379843.5,1379843.5,8705,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630325,678767.00
07/20/2019 09:45,2,1.727,ACTIVE,212.38,347.76,60.038,1563630304,"201051344001203","174011545737251",28.59,28.00,0,318.30,392.25,50.0,46.4,0.424,1372169.7,1372169.7,8719,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630326,678768.00
07/20/2019 09:45,2,1.674,ACTIVE,211.93,345.96,60.049,1563630304,"201051344001230","174011545737251",28.57,28.30,0,318.00,391.64,48.5,44.9,0.402,1366808.5,1366808.5,8737,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630327,678769.00
07/20/2019 09:45,2,1.713,ACTIVE,211.93,347.46,60.038,1563630304,"201051344000646","174011545737251",28.33,29.30,0,319.21,388.64,49.2,45.5,0.402,1360765.9,1360765.9,8720,0,0,0,L,1122011218,1,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630328,678770.00
07/20/2019 09:45,2,1.674,ACTIVE,213.06,346.86,60.043,1563630304,"201051344000867","174011545737251",28.65,28.50,0,319.51,388.64,48.6,45.0,0.380,1357049.6,1357049.6,8711,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630329,678771.00
07/20/2019 09:45,2,1.662,ACTIVE,213.06,348.66,60.022,1563630304,"201051344000633","174011545737251",28.33,28.80,0,318.30,392.85,47.7,44.1,0.389,1353911.4,1353911.4,8720,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630330,678772.00
07/20/2019 09:45,2,1.729,ACTIVE,212.16,348.06,60.038,1563630304,"201051344000955","174011545737251",28.53,28.50,0,317.70,392.25,50.0,46.3,0.415,1381487.2,1381487.2,8714,0,0,0,L,1122011218,1,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630331,678773.00
07/20/2019 09:45,2,1.625,ACTIVE,213.06,347.76,60.017,1563630304,"201051344000648","174011545737251",28.55,25.50,0,317.40,389.84,47.0,43.5,0.393,1367630.8,1367630.8,8701,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630332,678774.00
07/20/2019 09:45,2,1.652,ACTIVE,213.29,348.36,60.049,1563630304,"201051344000645","174011545737251",28.21,25.80,0,319.21,390.44,47.2,43.7,0.384,1373292.1,1373292.1,8707,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630333,678775.00
07/20/2019 09:45,2,1.639,ACTIVE,213.06,347.76,60.070,1563630304,"201051344000569","174011545737251",28.80,25.80,0,319.21,390.14,47.8,44.2,0.402,1390367.8,1390367.8,8707,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630334,678776.00
07/20/2019 09:45,2,1.695,ACTIVE,213.06,352.57,60.043,1563630304,"179051228000119","174011545737251",28.78,27.80,0,318.91,394.65,49.4,45.8,0.411,176532.2,176532.2,8790,0,0,0,L,46974696,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563630335,678777.00
07/20/2019 10:00,2,0.533,ACTIVE,211.70,335.14,60.065,1563631204,"201051344000579","174011545737251",27.75,27.30,0,330.03,370.60,15.0,12.6,0.093,1391769.2,1391769.2,8713,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631206,678778.00
07/20/2019 10:00,2,0.500,ACTIVE,211.70,335.44,60.038,1563631204,"201051344001025","174011545737251",27.81,27.50,0,330.93,371.81,14.1,11.7,0.093,1376735.8,1376735.8,8706,0,0,0,L,1122011218,1,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631206,678779.00
07/20/2019 10:00,2,0.471,ACTIVE,211.93,336.94,60.049,1563631204,"201051344001093","174011545737251",27.77,26.30,0,330.93,370.30,13.3,10.9,0.075,1358668.3,1358668.3,8728,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631207,678780.00
07/20/2019 10:00,2,0.484,ACTIVE,211.48,335.14,60.043,1563631204,"201051344000458","174011545737251",28.05,25.50,0,330.33,369.40,13.8,11.4,0.093,1372484.1,1372484.1,8698,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631208,678781.00
07/20/2019 10:00,2,0.475,ACTIVE,211.70,336.04,60.022,1563631204,"201051344000890","174011545737251",28.73,28.30,0,330.03,370.90,13.8,11.4,0.084,1373905.6,1373905.6,8710,0,0,0,L,1122011218,1,121.55,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631209,678782.00
07/20/2019 10:00,2,0.473,ACTIVE,211.70,336.34,60.028,1563631204,"201051344000988","174011545737251",18.05,24.50,0,330.33,360.99,8.7,6.4,0.053,1044187.4,1044187.4,8712,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631210,678783.00
07/20/2019 10:00,2,0.469,ACTIVE,212.16,335.74,60.033,1563631204,"201051344000582","174011545737251",27.49,25.50,0,330.63,370.60,13.1,10.7,0.080,1351142.3,1351142.3,8700,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631211,678784.00
07/20/2019 10:00,2,0.504,ACTIVE,211.48,335.44,60.043,1563631204,"201051344000868","174011545737251",27.19,24.30,0,329.73,370.30,13.9,11.5,0.088,1359104.2,1359104.2,8702,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631212,678785.00
07/20/2019 10:00,2,0.473,ACTIVE,211.93,335.74,60.038,1563631204,"201051344000576","174011545737251",27.47,25.00,0,330.03,370.00,13.2,10.8,0.080,1375309.6,1375309.6,8725,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631213,678786.00
07/20/2019 10:00,2,0.494,ACTIVE,211.70,335.74,60.028,1563631204,"201051344001158","174011545737251",26.86,25.00,0,330.33,370.30,13.4,11.1,0.088,1352743.0,1352743.0,8701,0,0,0,L,1122011218,1,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631214,678787.00
07/20/2019 10:00,2,0.465,ACTIVE,211.93,336.64,60.033,1563631204,"201051344000917","174011545737251",27.12,26.80,0,330.03,369.10,12.8,10.4,0.075,1368278.0,1368278.0,8725,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631215,678788.00
07/20/2019 10:00,2,0.498,ACTIVE,212.16,335.74,60.049,1563631204,"201051344000417","174011545737251",18.07,28.00,0,330.03,359.48,9.1,6.9,0.053,1082106.4,1082106.4,8731,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631216,678789.00
07/20/2019 10:00,2,0.461,ACTIVE,212.16,337.24,60.028,1563631204,"201051344000685","174011545737251",27.00,26.30,0,330.63,370.30,12.6,10.3,0.084,1374334.9,1374334.9,8711,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631217,678790.00
07/20/2019 10:00,2,0.473,ACTIVE,212.16,336.94,60.038,1563631204,"201051344000651","174011545737251",28.01,25.80,0,331.23,371.21,13.4,11.0,0.084,1368632.8,1368632.8,8706,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631218,678791.00
07/20/2019 10:00,2,0.477,ACTIVE,211.25,334.54,60.022,1563631204,"201051344000594","174011545737251",28.07,28.50,0,327.62,367.00,13.5,11.1,0.088,1378729.3,1378729.3,8706,0,0,0,L,1122011218,1,120.65,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631219,678792.00
07/20/2019 10:00,2,0.508,ACTIVE,211.70,336.04,60.033,1563631204,"201051344000469","174011545737251",26.76,23.50,0,329.73,370.30,13.8,11.4,0.097,1358857.9,1358857.9,8715,0,0,0,L,1122011218,1,120.20,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631220,678793.00
07/20/2019 10:00,2,0.514,ACTIVE,212.16,336.34,60.065,1563631204,"201051344000585","174011545737251",28.37,26.50,0,330.03,371.21,14.8,12.3,0.084,1384062.7,1384062.7,8702,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631221,678794.00
07/20/2019 10:00,2,0.488,ACTIVE,212.38,336.64,60.028,1563631204,"201051344000853","174011545737251",27.33,25.50,0,331.83,370.60,13.5,11.1,0.084,1381646.4,1381646.4,8713,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631222,678795.00
