ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 10:00,2,0.449,ACTIVE,212.16,336.34,60.038,1563631204,"201051344001145","174011545737251",27.69,25.80,0,331.23,369.10,12.6,10.3,0.080,1383117.0,1383117.0,8730,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631222,678796.00
07/20/2019 10:00,2,0.475,ACTIVE,211.93,336.04,60.033,1563631204,"201051344000438","174011545737251",28.11,27.80,0,330.93,370.00,13.5,11.1,0.088,1376615.0,1376615.0,8703,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631223,678797.00
07/20/2019 10:00,2,0.520,ACTIVE,211.70,335.74,60.028,1563631204,"201051344001135","174011545737251",27.61,26.00,0,330.33,370.00,14.5,12.1,0.088,1364142.5,1364142.5,8700,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631224,678798.00
07/20/2019 10:00,2,0.512,ACTIVE,211.70,335.44,60.070,1563631204,"201051344000983","174011545737251",27.29,25.00,0,329.43,369.40,14.2,11.7,0.084,1379849.7,1379849.7,8706,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631225,678799.00
07/20/2019 10:00,2,0.480,ACTIVE,212.16,335.74,60.028,1563631204,"201051344001203","174011545737251",27.89,26.80,0,330.63,371.21,13.6,11.2,0.080,1372175.9,1372175.9,8720,0,0,0,L,1122011218,1,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631226,678800.00
07/20/2019 10:00,2,0.451,ACTIVE,211.93,335.44,60.022,1563631204,"201051344001230","174011545737251",27.39,27.00,0,329.73,368.20,12.6,10.2,0.071,1366814.5,1366814.5,8738,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631227,678801.00
07/20/2019 10:00,2,0.479,ACTIVE,211.48,336.64,60.028,1563631204,"201051344000646","174011545737251",28.33,28.00,0,330.33,368.50,13.8,11.4,0.084,1360772.1,1360772.1,8721,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631228,678802.00
07/20/2019 10:00,2,0.465,ACTIVE,211.93,334.24,60.049,1563631204,"201051344000867","174011545737251",28.65,27.00,0,329.73,367.00,13.5,11.1,0.080,1357055.7,1357055.7,8712,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631229,678803.00
07/20/2019 10:00,2,0.502,ACTIVE,212.16,337.54,60.043,1563631204,"201051344000633","174011545737251",24.51,27.30,0,330.33,369.40,12.5,10.1,0.075,1353917.4,1353917.4,8721,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631230,678804.00
07/20/2019 10:00,2,0.504,ACTIVE,211.48,335.44,59.990,1563631204,"201051344000955","174011545737251",27.85,27.50,0,329.43,368.50,14.2,11.8,0.084,1381493.5,1381493.5,8715,0,0,0,L,1122011218,1,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631231,678805.00
07/20/2019 10:00,2,0.490,ACTIVE,211.93,335.74,60.028,1563631204,"201051344000648","174011545737251",26.86,24.50,0,330.93,369.40,13.3,10.9,0.084,1367636.7,1367636.7,8702,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631232,678806.00
07/20/2019 10:00,2,0.473,ACTIVE,211.93,336.04,60.017,1563631204,"201051344000645","174011545737251",27.14,24.80,0,330.93,369.70,13.0,10.7,0.080,1373298.0,1373298.0,8708,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631233,678807.00
07/20/2019 10:00,2,0.486,ACTIVE,211.70,335.44,60.070,1563631204,"201051344000569","174011545737251",27.79,25.00,0,330.03,368.20,13.7,11.3,0.088,1390373.9,1390373.9,8708,0,0,0,L,1122011218,1,120.20,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631234,678808.00
07/20/2019 10:00,2,0.521,ACTIVE,211.93,338.74,60.033,1563631204,"179051228000119","174011545737251",27.97,26.80,0,330.33,373.61,14.8,12.3,0.084,176538.6,176538.6,8791,0,0,0,L,46974696,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563631234,678809.00
07/20/2019 10:15,2,0.408,ACTIVE,212.38,334.54,59.980,1563632104,"201051344000579","174011545737251",27.41,25.80,0,328.52,342.65,11.3,9.0,0.053,1391771.6,1391771.6,8714,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632106,678810.00
07/20/2019 10:15,2,0.381,ACTIVE,213.29,335.14,60.001,1563632104,"201051344001025","174011545737251",27.00,26.00,0,329.13,344.15,10.4,8.1,0.057,1376737.9,1376737.9,8707,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632106,678811.00
07/20/2019 10:15,2,0.346,ACTIVE,213.29,335.74,59.990,1563632104,"201051344001093","174011545737251",27.17,25.50,0,327.92,343.25,9.6,7.3,0.044,1358670.3,1358670.3,8729,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632107,678812.00
07/20/2019 10:15,2,0.369,ACTIVE,212.38,334.54,59.990,1563632104,"201051344000458","174011545737251",27.33,24.80,0,328.22,342.65,10.2,8.0,0.057,1372486.3,1372486.3,8699,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632108,678813.00
07/20/2019 10:15,2,0.373,ACTIVE,213.29,335.14,59.975,1563632104,"201051344000890","174011545737251",27.47,27.00,0,327.32,344.15,10.4,8.1,0.049,1373907.8,1373907.8,8711,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632109,678814.00
07/20/2019 10:15,2,0.346,ACTIVE,212.38,335.44,59.990,1563632104,"201051344000988","174011545737251",17.91,24.00,0,326.72,342.95,6.3,4.2,0.040,1044188.6,1044188.6,8713,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632110,678815.00
07/20/2019 10:15,2,0.344,ACTIVE,213.74,336.04,59.975,1563632104,"201051344000582","174011545737251",27.23,25.00,0,328.22,344.15,9.5,7.2,0.049,1351144.4,1351144.4,8701,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632111,678816.00
07/20/2019 10:15,2,0.383,ACTIVE,212.38,334.54,59.996,1563632104,"201051344000868","174011545737251",27.27,23.50,0,326.72,343.55,10.6,8.3,0.053,1359106.5,1359106.5,8703,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632112,678817.00
07/20/2019 10:15,2,0.363,ACTIVE,212.83,336.04,59.996,1563632104,"201051344000576","174011545737251",26.52,24.00,0,327.62,344.15,9.8,7.5,0.057,1375311.7,1375311.7,8726,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632113,678818.00
07/20/2019 10:15,2,0.369,ACTIVE,212.38,334.54,59.996,1563632104,"201051344001158","174011545737251",26.88,24.30,0,328.52,344.45,10.1,7.8,0.057,1352745.2,1352745.2,8702,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632114,678819.00
07/20/2019 10:15,2,0.334,ACTIVE,213.29,336.34,60.001,1563632104,"201051344000917","174011545737251",27.25,25.80,0,328.22,344.15,9.2,7.0,0.040,1368279.9,1368279.9,8726,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632115,678820.00
07/20/2019 10:15,2,0.389,ACTIVE,213.29,335.14,60.001,1563632104,"201051344000417","174011545737251",17.99,27.00,0,328.22,341.45,7.1,4.9,0.031,1082107.7,1082107.7,8732,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632116,678821.00
07/20/2019 10:15,2,0.332,ACTIVE,213.74,336.94,60.001,1563632104,"201051344000685","174011545737251",27.25,25.50,0,329.43,344.45,9.2,7.0,0.057,1374336.8,1374336.8,8712,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632117,678822.00
07/20/2019 10:15,2,0.371,ACTIVE,213.51,336.64,60.006,1563632104,"201051344000651","174011545737251",26.82,24.80,0,330.03,344.15,10.1,7.8,0.057,1368635.0,1368635.0,8707,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632118,678823.00
07/20/2019 10:15,2,0.359,ACTIVE,212.16,334.24,59.985,1563632104,"201051344000594","174011545737251",27.83,27.30,0,326.72,342.95,10.2,7.9,0.053,1378731.4,1378731.4,8707,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632119,678824.00
07/20/2019 10:15,2,0.379,ACTIVE,212.61,335.44,60.006,1563632104,"201051344000469","174011545737251",27.21,23.00,0,327.02,342.95,10.5,8.2,0.062,1358860.1,1358860.1,8716,0,0,0,L,1122011218,1,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632120,678825.00
07/20/2019 10:15,2,0.414,ACTIVE,213.51,336.34,60.001,1563632104,"201051344000585","174011545737251",27.71,25.50,0,328.22,344.76,11.6,9.3,0.062,1384065.2,1384065.2,8703,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632121,678826.00
07/20/2019 10:15,2,0.367,ACTIVE,213.06,337.54,60.033,1563632104,"201051344000853","174011545737251",27.43,24.30,0,329.13,345.06,10.2,8.0,0.057,1381648.6,1381648.6,8714,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632122,678827.00
07/20/2019 10:15,2,0.338,ACTIVE,213.74,336.34,59.996,1563632104,"201051344001145","174011545737251",26.88,24.80,0,329.13,343.85,9.2,7.0,0.049,1383118.9,1383118.9,8731,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632123,678828.00
07/20/2019 10:15,2,0.371,ACTIVE,213.51,336.34,60.001,1563632104,"201051344000438","174011545737251",27.47,26.50,0,328.22,344.45,10.4,8.1,0.057,1376617.2,1376617.2,8704,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632123,678829.00
07/20/2019 10:15,2,0.408,ACTIVE,213.06,335.74,60.001,1563632104,"201051344001135","174011545737251",27.55,25.30,0,328.82,343.55,11.4,9.1,0.057,1364144.9,1364144.9,8701,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632124,678830.00
07/20/2019 10:15,2,0.396,ACTIVE,212.61,334.84,59.996,1563632104,"201051344000983","174011545737251",27.19,24.00,0,328.22,342.65,11.0,8.7,0.057,1379852.0,1379852.0,8707,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632125,678831.00
07/20/2019 10:15,2,0.369,ACTIVE,213.51,335.44,60.028,1563632104,"201051344001203","174011545737251",27.43,25.80,0,329.43,344.76,10.3,8.0,0.049,1372178.1,1372178.1,8721,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632126,678832.00
07/20/2019 10:15,2,0.330,ACTIVE,213.29,335.44,59.996,1563632104,"201051344001230","174011545737251",27.35,26.00,0,327.62,342.95,9.2,6.9,0.049,1366816.3,1366816.3,8739,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632127,678833.00
07/20/2019 10:15,2,0.385,ACTIVE,212.83,336.34,60.001,1563632104,"201051344000646","174011545737251",27.53,26.80,0,327.62,343.25,10.8,8.5,0.057,1360774.3,1360774.3,8722,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632128,678834.00
07/20/2019 10:15,2,0.385,ACTIVE,212.61,334.54,60.006,1563632104,"201051344000867","174011545737251",26.92,25.80,0,328.52,342.35,10.5,8.2,0.053,1357057.9,1357057.9,8713,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632129,678835.00
07/20/2019 10:15,2,0.355,ACTIVE,212.83,336.64,60.001,1563632104,"201051344000633","174011545737251",28.23,25.80,0,328.82,344.76,10.2,7.9,0.053,1353919.5,1353919.5,8722,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632130,678836.00
07/20/2019 10:15,2,0.393,ACTIVE,212.83,335.44,59.996,1563632104,"201051344000955","174011545737251",27.61,26.50,0,327.92,343.85,11.1,8.7,0.053,1381495.8,1381495.8,8716,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632131,678837.00
07/20/2019 10:15,2,0.377,ACTIVE,212.61,335.14,60.006,1563632104,"201051344000648","174011545737251",26.62,23.80,0,328.82,342.65,10.2,7.9,0.057,1367638.8,1367638.8,8703,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632132,678838.00
07/20/2019 10:15,2,0.357,ACTIVE,213.06,335.74,59.996,1563632104,"201051344000645","174011545737251",27.15,24.00,0,327.92,343.55,9.8,7.6,0.053,1373300.0,1373300.0,8709,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632133,678839.00
07/20/2019 10:15,2,0.377,ACTIVE,212.38,335.14,59.996,1563632104,"201051344000569","174011545737251",27.33,24.30,0,328.52,342.35,10.5,8.2,0.057,1390376.1,1390376.1,8709,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632134,678840.00
07/20/2019 10:15,2,0.420,ACTIVE,212.61,338.14,59.996,1563632104,"179051228000119","174011545737251",27.29,26.00,0,328.82,346.86,11.6,9.3,0.053,176541.0,176541.0,8792,0,0,0,L,46974696,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563632135,678841.00
07/20/2019 10:30,2,0.584,ACTIVE,212.61,336.64,59.990,1563633004,"201051344000579","174011545737251",28.53,25.30,0,328.52,343.85,16.9,14.4,0.110,1391774.5,1391774.5,8715,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633005,678842.00
07/20/2019 10:30,2,0.570,ACTIVE,213.51,337.24,59.990,1563633004,"201051344001025","174011545737251",28.09,25.30,0,328.82,345.06,16.3,13.8,0.106,1376740.7,1376740.7,8708,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633006,678843.00
07/20/2019 10:30,2,0.541,ACTIVE,213.51,338.14,59.996,1563633004,"201051344001093","174011545737251",27.89,24.80,0,329.43,344.15,15.3,12.9,0.097,1358672.8,1358672.8,8730,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633007,678844.00
07/20/2019 10:30,2,0.547,ACTIVE,212.61,336.64,60.001,1563633004,"201051344000458","174011545737251",28.31,24.50,0,327.92,343.85,15.7,13.2,0.106,1372488.9,1372488.9,8700,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633008,678845.00
07/20/2019 10:30,2,0.570,ACTIVE,213.51,337.54,59.996,1563633004,"201051344000890","174011545737251",27.87,26.30,0,328.52,344.45,16.1,13.6,0.106,1373910.5,1373910.5,8712,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633009,678846.00
07/20/2019 10:30,2,0.549,ACTIVE,212.61,337.54,59.996,1563633004,"201051344000988","174011545737251",18.11,23.80,0,327.02,342.35,10.1,7.8,0.066,1044190.0,1044190.0,8714,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633010,678847.00
07/20/2019 10:30,2,0.533,ACTIVE,213.96,338.74,59.980,1563633004,"201051344000582","174011545737251",28.09,24.30,0,329.73,345.06,15.2,12.7,0.102,1351146.8,1351146.8,8702,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633011,678848.00
07/20/2019 10:30,2,0.566,ACTIVE,212.61,336.94,59.990,1563633004,"201051344000868","174011545737251",28.09,23.30,0,327.62,343.85,16.1,13.6,0.106,1359109.2,1359109.2,8704,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633012,678849.00
07/20/2019 10:30,2,0.537,ACTIVE,213.06,338.14,59.969,1563633004,"201051344000576","174011545737251",28.09,23.80,0,327.92,344.76,15.3,12.8,0.102,1375314.2,1375314.2,8727,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633013,678850.00
07/20/2019 10:30,2,0.559,ACTIVE,212.61,336.64,59.980,1563633004,"201051344001158","174011545737251",27.63,24.00,0,328.22,344.15,15.7,13.2,0.102,1352747.8,1352747.8,8703,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633014,678851.00
07/20/2019 10:30,2,0.535,ACTIVE,213.51,338.14,59.996,1563633004,"201051344000917","174011545737251",27.77,25.30,0,329.13,344.45,15.1,12.6,0.093,1368282.3,1368282.3,8727,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633015,678852.00
07/20/2019 10:30,2,0.584,ACTIVE,213.74,336.64,59.996,1563633004,"201051344000417","174011545737251",18.09,26.30,0,329.13,341.75,10.7,8.4,0.066,1082109.4,1082109.4,8733,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633016,678853.00
07/20/2019 10:30,2,0.529,ACTIVE,213.74,339.04,59.990,1563633004,"201051344000685","174011545737251",27.59,25.00,0,329.43,345.96,14.8,12.4,0.106,1374339.2,1374339.2,8713,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633017,678854.00
07/20/2019 10:30,2,0.549,ACTIVE,213.74,338.74,60.028,1563633004,"201051344000651","174011545737251",28.25,24.30,0,330.03,345.66,15.8,13.3,0.106,1368637.6,1368637.6,8708,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633018,678855.00
07/20/2019 10:30,2,0.553,ACTIVE,212.38,337.24,59.985,1563633004,"201051344000594","174011545737251",28.35,26.50,0,326.72,345.06,15.9,13.4,0.106,1378734.1,1378734.1,8708,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633019,678856.00
07/20/2019 10:30,2,0.551,ACTIVE,212.61,336.94,59.996,1563633004,"201051344000469","174011545737251",28.45,22.50,0,327.32,344.45,15.9,13.4,0.110,1358862.8,1358862.8,8717,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633020,678857.00
07/20/2019 10:30,2,0.604,ACTIVE,213.74,338.14,59.985,1563633004,"201051344000585","174011545737251",28.21,24.80,0,329.13,345.96,17.3,14.8,0.115,1384068.2,1384068.2,8704,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633021,678858.00
07/20/2019 10:30,2,0.551,ACTIVE,213.29,338.14,59.996,1563633004,"201051344000853","174011545737251",28.47,24.00,0,330.33,345.36,15.8,13.4,0.106,1381651.2,1381651.2,8715,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633022,678859.00
07/20/2019 10:30,2,0.523,ACTIVE,213.74,338.14,59.990,1563633004,"201051344001145","174011545737251",28.31,24.30,0,330.63,345.36,15.1,12.6,0.097,1383121.3,1383121.3,8732,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633023,678860.00
07/20/2019 10:30,2,0.557,ACTIVE,213.74,339.04,59.948,1563633004,"201051344000438","174011545737251",28.39,25.50,0,330.93,345.96,16.1,13.6,0.106,1376619.9,1376619.9,8705,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633024,678861.00
07/20/2019 10:30,2,0.594,ACTIVE,213.29,337.54,59.996,1563633004,"201051344001135","174011545737251",28.09,24.50,0,330.03,344.76,16.9,14.4,0.110,1364147.8,1364147.8,8702,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633025,678862.00
07/20/2019 10:30,2,0.580,ACTIVE,212.83,336.64,59.985,1563633004,"201051344000983","174011545737251",27.91,24.00,0,327.62,344.45,16.5,14.0,0.102,1379854.8,1379854.8,8708,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633025,678863.00
07/20/2019 10:30,2,0.557,ACTIVE,213.74,337.24,59.996,1563633004,"201051344001203","174011545737251",28.19,25.30,0,330.33,346.26,15.9,13.4,0.110,1372180.7,1372180.7,8722,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633026,678864.00
07/20/2019 10:30,2,0.525,ACTIVE,213.51,337.54,59.990,1563633004,"201051344001230","174011545737251",28.15,25.30,0,327.92,343.55,15.0,12.5,0.097,1366818.8,1366818.8,8740,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633027,678865.00
07/20/2019 10:30,2,0.572,ACTIVE,213.06,338.14,59.980,1563633004,"201051344000646","174011545737251",27.89,25.80,0,328.52,344.76,16.2,13.7,0.106,1360777.1,1360777.1,8723,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633028,678866.00
07/20/2019 10:30,2,0.564,ACTIVE,212.83,336.64,59.975,1563633004,"201051344000867","174011545737251",28.03,25.30,0,328.22,343.85,16.1,13.6,0.097,1357060.6,1357060.6,8714,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633029,678867.00
07/20/2019 10:30,2,0.555,ACTIVE,213.06,338.74,59.975,1563633004,"201051344000633","174011545737251",27.91,25.30,0,328.22,345.36,15.7,13.2,0.110,1353922.1,1353922.1,8723,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633030,678868.00
07/20/2019 10:30,2,0.568,ACTIVE,213.29,337.54,60.001,1563633004,"201051344000955","174011545737251",28.73,25.50,0,328.82,344.15,16.6,14.1,0.110,1381498.7,1381498.7,8717,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633031,678869.00
07/20/2019 10:30,2,0.559,ACTIVE,212.83,337.54,59.990,1563633004,"201051344000648","174011545737251",27.77,23.50,0,328.52,344.45,15.7,13.2,0.106,1367641.5,1367641.5,8704,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633032,678870.00
07/20/2019 10:30,2,0.545,ACTIVE,213.06,338.14,59.985,1563633004,"201051344000645","174011545737251",27.69,24.00,0,330.03,344.45,15.3,12.8,0.102,1373302.6,1373302.6,8710,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633033,678871.00
07/20/2019 10:30,2,0.562,ACTIVE,212.61,337.24,59.996,1563633004,"201051344000569","174011545737251",28.09,23.80,0,328.22,344.15,16.0,13.5,0.106,1390378.8,1390378.8,8710,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633034,678872.00
07/20/2019 10:30,2,0.604,ACTIVE,212.83,340.85,60.017,1563633004,"179051228000119","174011545737251",28.21,25.80,0,329.13,347.46,17.2,14.7,0.102,176544.0,176544.0,8793,0,0,0,L,46974696,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633035,678873.00
07/20/2019 10:45,2,0.918,ACTIVE,212.83,340.25,60.028,1563633904,"201051344000579","174011545737251",29.04,24.80,0,329.73,351.07,27.1,24.2,0.199,1391778.7,1391778.7,8716,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633905,678874.00
07/20/2019 10:45,2,0.928,ACTIVE,213.74,341.15,60.033,1563633904,"201051344001025","174011545737251",29.02,24.50,0,329.73,352.87,27.3,24.5,0.208,1376744.7,1376744.7,8709,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633906,678875.00
07/20/2019 10:45,2,0.896,ACTIVE,213.74,342.05,60.028,1563633904,"201051344001093","174011545737251",28.37,24.50,0,330.33,352.57,25.8,23.0,0.190,1358676.7,1358676.7,8731,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633907,678876.00
07/20/2019 10:45,2,0.883,ACTIVE,212.83,340.25,60.017,1563633904,"201051344000458","174011545737251",28.80,24.00,0,329.43,351.07,25.8,22.9,0.203,1372492.8,1372492.8,8701,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633908,678877.00
07/20/2019 10:45,2,0.932,ACTIVE,213.29,341.15,60.022,1563633904,"201051344000890","174011545737251",28.59,25.80,0,330.03,351.97,27.1,24.2,0.203,1373914.6,1373914.6,8713,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633909,678878.00
07/20/2019 10:45,2,0.900,ACTIVE,212.83,339.95,60.017,1563633904,"201051344000988","174011545737251",18.63,23.30,0,328.22,347.46,17.1,14.5,0.137,1044192.4,1044192.4,8715,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633910,678879.00
07/20/2019 10:45,2,0.885,ACTIVE,214.19,341.75,60.022,1563633904,"201051344000582","174011545737251",28.86,24.00,0,330.63,352.57,25.9,23.1,0.199,1351150.7,1351150.7,8703,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633911,678880.00
07/20/2019 10:45,2,0.916,ACTIVE,212.83,340.55,60.006,1563633904,"201051344000868","174011545737251",28.53,23.00,0,328.22,351.07,26.5,23.7,0.199,1359113.2,1359113.2,8705,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633912,678881.00
07/20/2019 10:45,2,0.861,ACTIVE,213.29,342.05,60.028,1563633904,"201051344000576","174011545737251",28.98,23.50,0,329.43,351.67,25.3,22.5,0.199,1375318.0,1375318.0,8728,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633913,678882.00
07/20/2019 10:45,2,0.904,ACTIVE,212.83,340.55,60.017,1563633904,"201051344001158","174011545737251",28.43,23.50,0,327.62,351.07,26.1,23.2,0.203,1352751.7,1352751.7,8704,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633914,678883.00
07/20/2019 10:45,2,0.891,ACTIVE,213.74,341.75,60.022,1563633904,"201051344000917","174011545737251",28.73,24.80,0,329.73,351.97,25.9,23.1,0.199,1368286.1,1368286.1,8728,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633915,678884.00
07/20/2019 10:45,2,0.936,ACTIVE,213.74,339.04,60.022,1563633904,"201051344000417","174011545737251",18.94,25.50,0,329.73,346.56,17.9,15.4,0.133,1082111.9,1082111.9,8734,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633916,678885.00
07/20/2019 10:45,2,0.895,ACTIVE,213.74,342.35,59.990,1563633904,"201051344000685","174011545737251",28.39,24.50,0,330.93,352.87,25.8,22.9,0.212,1374343.0,1374343.0,8714,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633917,678886.00
07/20/2019 10:45,2,0.936,ACTIVE,213.74,342.05,60.022,1563633904,"201051344000651","174011545737251",28.57,23.80,0,330.63,353.47,27.1,24.2,0.212,1368641.6,1368641.6,8709,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633918,678887.00
07/20/2019 10:45,2,0.904,ACTIVE,212.38,339.65,60.017,1563633904,"201051344000594","174011545737251",28.90,26.00,0,328.22,351.67,26.5,23.6,0.203,1378738.0,1378738.0,8709,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633919,678888.00
07/20/2019 10:45,2,0.912,ACTIVE,213.06,341.15,60.022,1563633904,"201051344000469","174011545737251",28.69,22.30,0,327.92,351.37,26.6,23.7,0.208,1358866.7,1358866.7,8718,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633919,678889.00
07/20/2019 10:45,2,0.982,ACTIVE,213.74,342.65,60.028,1563633904,"201051344000585","174011545737251",29.00,24.50,0,330.03,353.47,28.9,25.9,0.217,1384072.5,1384072.5,8705,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633920,678890.00
07/20/2019 10:45,2,0.916,ACTIVE,213.51,342.35,60.012,1563633904,"201051344000853","174011545737251",28.51,23.80,0,330.63,352.87,26.5,23.7,0.203,1381655.2,1381655.2,8716,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633921,678891.00
07/20/2019 10:45,2,0.906,ACTIVE,213.74,341.75,60.017,1563633904,"201051344001145","174011545737251",28.94,24.00,0,331.53,352.57,26.6,23.7,0.199,1383125.2,1383125.2,8733,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633922,678892.00
07/20/2019 10:45,2,0.926,ACTIVE,213.74,342.05,60.006,1563633904,"201051344000438","174011545737251",29.20,25.00,0,330.33,353.17,27.4,24.6,0.212,1376624.0,1376624.0,8706,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633923,678893.00
07/20/2019 10:45,2,0.961,ACTIVE,213.29,341.15,60.017,1563633904,"201051344001135","174011545737251",29.20,24.00,0,330.03,352.87,28.5,25.6,0.208,1364152.1,1364152.1,8703,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633924,678894.00
07/20/2019 10:45,2,0.936,ACTIVE,213.06,340.25,60.028,1563633904,"201051344000983","174011545737251",28.73,23.80,0,328.52,351.67,27.2,24.3,0.208,1379859.0,1379859.0,8709,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633925,678895.00
07/20/2019 10:45,2,0.920,ACTIVE,213.74,342.05,60.017,1563633904,"201051344001203","174011545737251",29.20,24.80,0,330.33,353.77,27.3,24.4,0.217,1372184.7,1372184.7,8723,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633926,678896.00
07/20/2019 10:45,2,0.908,ACTIVE,213.29,340.85,60.033,1563633904,"201051344001230","174011545737251",28.69,24.80,0,329.73,351.07,26.5,23.6,0.203,1366822.6,1366822.6,8741,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633927,678897.00
07/20/2019 10:45,2,0.951,ACTIVE,213.06,341.45,60.006,1563633904,"201051344000646","174011545737251",28.78,25.30,0,329.13,352.57,27.8,24.9,0.212,1360781.2,1360781.2,8724,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633928,678898.00
07/20/2019 10:45,2,0.941,ACTIVE,213.06,339.65,60.022,1563633904,"201051344000867","174011545737251",28.23,24.80,0,328.82,351.07,26.9,24.1,0.199,1357064.6,1357064.6,8715,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633929,678899.00
07/20/2019 10:45,2,0.914,ACTIVE,213.29,342.65,60.028,1563633904,"201051344000633","174011545737251",28.65,24.80,0,329.73,353.17,26.6,23.7,0.203,1353926.1,1353926.1,8724,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633930,678900.00
07/20/2019 10:45,2,0.945,ACTIVE,213.29,341.15,60.033,1563633904,"201051344000955","174011545737251",29.28,25.00,0,329.13,351.97,28.1,25.2,0.217,1381502.9,1381502.9,8718,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633931,678901.00
07/20/2019 10:45,2,0.885,ACTIVE,213.06,340.85,60.017,1563633904,"201051344000648","174011545737251",29.30,23.30,0,330.03,351.67,26.3,23.5,0.203,1367645.4,1367645.4,8705,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633932,678902.00
07/20/2019 10:45,2,0.896,ACTIVE,213.51,341.75,60.022,1563633904,"201051344000645","174011545737251",28.82,23.80,0,330.33,352.27,26.2,23.4,0.203,1373306.4,1373306.4,8711,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633932,678903.00
07/20/2019 10:45,2,0.926,ACTIVE,213.06,340.85,60.017,1563633904,"201051344000569","174011545737251",28.98,23.80,0,329.73,352.27,27.2,24.3,0.208,1390382.8,1390382.8,8711,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633933,678904.00
07/20/2019 10:45,2,0.975,ACTIVE,213.29,344.45,60.022,1563633904,"179051228000119","174011545737251",28.86,25.50,0,330.33,354.97,28.5,25.6,0.203,176545.7,176545.7,8794,0,0,0,L,46974696,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563633934,678905.00
07/20/2019 11:00,2,1.703,ACTIVE,213.96,348.96,59.985,1563634804,"201051344000579","174011545737251",29.12,26.00,0,329.73,371.21,50.2,46.6,0.407,1391788.7,1391788.7,8717,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634805,678906.00
07/20/2019 11:00,2,1.764,ACTIVE,214.19,348.96,59.996,1563634804,"201051344001025","174011545737251",28.75,25.50,0,330.93,372.11,51.4,47.7,0.407,1376755.0,1376755.0,8710,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634806,678907.00
07/20/2019 11:00,2,1.684,ACTIVE,214.19,349.56,59.990,1563634804,"201051344001093","174011545737251",29.02,24.80,0,330.93,371.51,49.5,45.9,0.398,1358686.5,1358686.5,8732,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634807,678908.00
07/20/2019 11:00,2,1.666,ACTIVE,213.74,348.96,59.985,1563634804,"201051344000458","174011545737251",28.88,24.80,0,329.73,371.21,48.8,45.1,0.411,1372502.5,1372502.5,8702,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634808,678909.00
07/20/2019 11:00,2,1.725,ACTIVE,213.96,348.66,59.990,1563634804,"201051344000890","174011545737251",29.04,26.30,0,329.43,371.21,50.7,47.0,0.407,1373924.7,1373924.7,8714,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634809,678910.00
07/20/2019 11:00,2,1.736,ACTIVE,213.96,346.86,59.990,1563634804,"201051344000988","174011545737251",18.47,23.80,0,329.73,360.99,32.5,29.4,0.265,1044198.7,1044198.7,8716,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634810,678911.00
07/20/2019 11:00,2,1.676,ACTIVE,214.64,350.77,59.996,1563634804,"201051344000582","174011545737251",28.94,24.30,0,331.23,372.11,49.2,45.5,0.411,1351160.5,1351160.5,8704,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634811,678912.00
07/20/2019 11:00,2,1.705,ACTIVE,213.51,348.66,59.985,1563634804,"201051344000868","174011545737251",28.75,23.50,0,328.82,370.30,49.7,46.0,0.407,1359123.1,1359123.1,8706,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634812,678913.00
07/20/2019 11:00,2,1.629,ACTIVE,214.19,350.17,59.975,1563634804,"201051344000576","174011545737251",29.20,24.30,0,330.63,370.30,48.2,44.6,0.393,1375327.6,1375327.6,8729,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634813,678914.00
07/20/2019 11:00,2,1.695,ACTIVE,213.96,349.86,59.953,1563634804,"201051344001158","174011545737251",28.67,24.50,0,329.43,370.90,49.3,45.6,0.411,1352761.5,1352761.5,8705,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634814,678915.00
07/20/2019 11:00,2,1.680,ACTIVE,214.41,350.17,59.990,1563634804,"201051344000917","174011545737251",28.90,25.50,0,329.43,371.51,49.1,45.5,0.402,1368296.0,1368296.0,8729,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634815,678916.00
07/20/2019 11:00,2,1.721,ACTIVE,214.19,345.66,59.964,1563634804,"201051344000417","174011545737251",18.98,26.00,0,330.33,359.48,33.0,30.0,0.270,1082118.4,1082118.4,8735,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634815,678917.00
07/20/2019 11:00,2,1.678,ACTIVE,214.19,349.86,59.990,1563634804,"201051344000685","174011545737251",29.00,24.80,0,329.43,371.51,49.3,45.7,0.424,1374352.9,1374352.9,8715,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634816,678918.00
07/20/2019 11:00,2,1.732,ACTIVE,214.64,351.07,59.990,1563634804,"201051344000651","174011545737251",28.82,24.50,0,330.63,372.41,50.6,46.9,0.415,1368651.7,1368651.7,8710,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634817,678919.00
07/20/2019 11:00,2,1.705,ACTIVE,213.29,348.66,59.964,1563634804,"201051344000594","174011545737251",28.71,26.50,0,325.82,369.40,49.6,46.0,0.398,1378747.9,1378747.9,8710,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634818,678920.00
07/20/2019 11:00,2,1.691,ACTIVE,213.96,349.86,59.990,1563634804,"201051344000469","174011545737251",28.96,23.00,0,328.82,371.81,49.7,46.0,0.415,1358876.6,1358876.6,8719,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634819,678921.00
07/20/2019 11:00,2,1.771,ACTIVE,214.41,350.47,59.990,1563634804,"201051344000585","174011545737251",29.10,25.00,0,328.52,373.31,52.2,48.5,0.424,1384083.1,1384083.1,8706,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634820,678922.00
07/20/2019 11:00,2,1.678,ACTIVE,214.41,349.56,59.996,1563634804,"201051344000853","174011545737251",29.06,24.80,0,330.93,371.51,49.4,45.8,0.398,1381665.0,1381665.0,8717,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634821,678923.00
07/20/2019 11:00,2,1.688,ACTIVE,214.19,349.56,59.980,1563634804,"201051344001145","174011545737251",29.02,24.50,0,331.53,371.51,49.6,46.0,0.407,1383135.2,1383135.2,8734,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634822,678924.00
07/20/2019 11:00,2,1.713,ACTIVE,214.19,350.17,60.001,1563634804,"201051344000438","174011545737251",29.14,26.00,0,330.93,372.41,50.6,46.9,0.407,1376634.2,1376634.2,8707,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634823,678925.00
07/20/2019 11:00,2,1.764,ACTIVE,213.96,348.66,59.969,1563634804,"201051344001135","174011545737251",28.80,24.80,0,329.73,371.51,51.5,47.8,0.407,1364162.5,1364162.5,8704,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634824,678926.00
07/20/2019 11:00,2,1.684,ACTIVE,213.96,349.26,59.996,1563634804,"201051344000983","174011545737251",29.26,24.30,0,329.73,370.90,49.9,46.3,0.411,1379869.0,1379869.0,8710,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634825,678927.00
07/20/2019 11:00,2,1.729,ACTIVE,214.19,349.56,59.990,1563634804,"201051344001203","174011545737251",28.92,25.30,0,330.93,373.01,50.7,47.0,0.424,1372194.9,1372194.9,8724,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634826,678928.00
07/20/2019 11:00,2,1.682,ACTIVE,213.96,348.96,59.985,1563634804,"201051344001230","174011545737251",29.00,25.30,0,329.73,369.70,49.4,45.8,0.407,1366832.5,1366832.5,8742,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634827,678929.00
07/20/2019 11:00,2,1.725,ACTIVE,213.74,348.66,60.022,1563634804,"201051344000646","174011545737251",28.96,26.00,0,330.63,371.21,50.6,46.9,0.415,1360791.4,1360791.4,8725,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634827,678930.00
07/20/2019 11:00,2,1.693,ACTIVE,213.96,348.06,59.985,1563634804,"201051344000867","174011545737251",28.94,25.80,0,328.22,369.40,49.7,46.0,0.393,1357074.6,1357074.6,8716,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634828,678931.00
07/20/2019 11:00,2,1.672,ACTIVE,213.96,350.17,59.990,1563634804,"201051344000633","174011545737251",29.00,25.50,0,330.63,371.21,49.1,45.5,0.411,1353935.9,1353935.9,8725,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634829,678932.00
07/20/2019 11:00,2,1.730,ACTIVE,213.74,349.26,59.980,1563634804,"201051344000955","174011545737251",29.06,25.50,0,329.13,370.90,51.0,47.3,0.429,1381513.2,1381513.2,8719,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634830,678933.00
07/20/2019 11:00,2,1.645,ACTIVE,214.19,348.66,59.990,1563634804,"201051344000648","174011545737251",29.04,24.00,0,330.63,370.60,48.4,44.8,0.402,1367655.1,1367655.1,8706,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634831,678934.00
07/20/2019 11:00,2,1.686,ACTIVE,213.96,349.26,59.990,1563634804,"201051344000645","174011545737251",28.49,24.30,0,331.23,370.90,48.7,45.1,0.402,1373316.2,1373316.2,8712,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634832,678935.00
07/20/2019 11:00,2,1.668,ACTIVE,213.74,349.26,59.990,1563634804,"201051344000569","174011545737251",29.20,24.30,0,330.03,371.51,49.4,45.8,0.407,1390392.8,1390392.8,8712,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634833,678936.00
07/20/2019 11:00,2,1.709,ACTIVE,213.96,353.17,59.980,1563634804,"179051228000119","174011545737251",29.34,26.30,0,330.93,373.61,50.8,47.1,0.411,176556.0,176556.0,8795,0,0,0,L,46974696,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563634834,678937.00
07/20/2019 11:15,2,2.514,ACTIVE,214.41,357.68,59.996,1563635704,"201051344000579","174011545737251",28.90,28.30,0,331.53,385.63,73.6,69.1,0.601,1391802.1,1391802.1,8718,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635706,678938.00
