ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 11:15,2,2.582,ACTIVE,214.64,357.98,60.038,1563635704,"201051344001025","174011545737251",28.92,27.00,0,331.23,387.44,75.6,71.1,0.601,1376768.7,1376768.7,8711,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635707,678939.00
07/20/2019 11:15,2,2.508,ACTIVE,214.87,358.58,60.001,1563635704,"201051344001093","174011545737251",28.73,26.30,0,331.83,386.83,72.9,68.5,0.597,1358699.7,1358699.7,8733,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635708,678940.00
07/20/2019 11:15,2,2.439,ACTIVE,214.41,356.78,60.012,1563635704,"201051344000458","174011545737251",28.86,26.50,0,331.83,386.53,71.4,67.0,0.614,1372515.4,1372515.4,8703,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635709,678941.00
07/20/2019 11:15,2,2.555,ACTIVE,214.41,357.38,60.012,1563635704,"201051344000890","174011545737251",28.80,27.50,0,331.83,386.83,74.5,70.0,0.605,1373938.3,1373938.3,8715,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635709,678942.00
07/20/2019 11:15,2,2.510,ACTIVE,214.64,351.97,59.990,1563635704,"201051344000988","174011545737251",18.85,25.50,0,332.43,372.71,47.9,44.3,0.402,1044207.2,1044207.2,8717,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635710,678943.00
07/20/2019 11:15,2,2.508,ACTIVE,215.09,358.58,60.006,1563635704,"201051344000582","174011545737251",28.77,25.80,0,333.03,388.64,73.1,68.6,0.605,1351173.6,1351173.6,8705,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635711,678944.00
07/20/2019 11:15,2,2.498,ACTIVE,214.19,357.08,60.012,1563635704,"201051344000868","174011545737251",28.90,24.80,0,331.23,385.93,73.1,68.6,0.601,1359136.3,1359136.3,8707,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635712,678945.00
07/20/2019 11:15,2,2.465,ACTIVE,215.09,358.88,60.012,1563635704,"201051344000576","174011545737251",28.73,26.30,0,332.13,385.33,71.7,67.3,0.583,1375340.4,1375340.4,8730,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635713,678946.00
07/20/2019 11:15,2,2.537,ACTIVE,214.41,357.38,60.012,1563635704,"201051344001158","174011545737251",28.47,26.30,0,331.53,385.63,73.2,68.7,0.610,1352774.6,1352774.6,8706,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635714,678947.00
07/20/2019 11:15,2,2.523,ACTIVE,215.09,358.28,60.006,1563635704,"201051344000917","174011545737251",29.00,27.30,0,332.43,385.63,74.1,69.6,0.610,1368309.1,1368309.1,8730,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635715,678948.00
07/20/2019 11:15,2,2.602,ACTIVE,214.41,351.37,59.996,1563635704,"201051344000417","174011545737251",18.87,27.00,0,331.53,370.90,49.7,46.1,0.415,1082127.0,1082127.0,8736,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635716,678949.00
07/20/2019 11:15,2,2.592,ACTIVE,214.87,358.88,59.996,1563635704,"201051344000685","174011545737251",29.06,26.30,0,331.23,387.44,76.3,71.8,0.663,1374366.1,1374366.1,8716,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635717,678950.00
07/20/2019 11:15,2,2.758,ACTIVE,215.54,359.78,60.017,1563635704,"201051344000651","174011545737251",28.67,25.50,0,333.63,389.84,80.1,75.4,0.371,1368665.3,1368665.3,8711,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635718,678951.00
07/20/2019 11:15,2,2.713,ACTIVE,214.19,357.68,60.017,1563635704,"201051344000594","174011545737251",29.16,28.30,0,330.03,388.04,80.1,75.4,0.362,1378761.1,1378761.1,8711,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635719,678952.00
07/20/2019 11:15,2,2.779,ACTIVE,215.32,348.66,60.012,1563635704,"201051344000469","174011545737251",28.92,24.80,0,331.83,390.74,81.5,76.7,0.398,1358889.9,1358889.9,8720,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635720,678953.00
07/20/2019 11:15,2,2.920,ACTIVE,215.77,347.46,60.028,1563635704,"201051344000585","174011545737251",28.69,26.80,0,333.03,389.84,84.8,80.0,0.393,1384097.1,1384097.1,8707,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635721,678954.00
07/20/2019 11:15,2,2.699,ACTIVE,215.77,348.66,59.975,1563635704,"201051344000853","174011545737251",29.18,27.30,0,333.63,390.14,79.9,75.2,0.358,1381678.2,1381678.2,8718,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635722,678955.00
07/20/2019 11:15,2,2.750,ACTIVE,215.09,346.26,60.012,1563635704,"201051344001145","174011545737251",29.00,25.80,0,332.73,388.64,80.8,76.0,0.371,1383148.5,1383148.5,8735,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635723,678956.00
07/20/2019 11:15,2,2.777,ACTIVE,215.32,345.66,60.022,1563635704,"201051344000438","174011545737251",29.00,28.30,0,332.13,388.34,81.5,76.8,0.371,1376647.7,1376647.7,8708,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635724,678957.00
07/20/2019 11:15,2,2.762,ACTIVE,215.09,345.36,60.043,1563635704,"201051344001135","174011545737251",28.84,26.50,0,331.83,388.34,80.6,75.9,0.362,1364176.3,1364176.3,8705,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635725,678958.00
07/20/2019 11:15,2,2.549,ACTIVE,214.64,357.08,60.033,1563635704,"201051344000983","174011545737251",29.24,26.30,0,318.61,389.54,75.5,70.9,0.632,1379882.3,1379882.3,8711,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635725,678959.00
07/20/2019 11:15,2,2.650,ACTIVE,214.87,346.86,60.033,1563635704,"201051344001203","174011545737251",28.90,26.80,0,332.43,391.34,77.5,72.9,0.362,1372208.6,1372208.6,8725,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635726,678960.00
07/20/2019 11:15,2,2.557,ACTIVE,214.19,355.88,60.022,1563635704,"201051344001230","174011545737251",28.86,27.00,0,319.21,387.14,74.8,70.2,0.628,1366845.8,1366845.8,8743,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635727,678961.00
07/20/2019 11:15,2,2.590,ACTIVE,214.19,356.78,60.033,1563635704,"201051344000646","174011545737251",28.82,28.80,0,318.61,387.14,75.6,71.1,0.623,1360805.0,1360805.0,8726,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635728,678962.00
07/20/2019 11:15,2,2.525,ACTIVE,214.64,355.58,60.043,1563635704,"201051344000867","174011545737251",28.90,28.00,0,319.51,387.74,73.9,69.4,0.592,1357088.0,1357088.0,8717,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635729,678963.00
07/20/2019 11:15,2,2.502,ACTIVE,214.64,357.68,60.028,1563635704,"201051344000633","174011545737251",28.82,27.50,0,318.61,389.54,73.0,68.6,0.605,1353949.1,1353949.1,8726,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635730,678964.00
07/20/2019 11:15,2,2.615,ACTIVE,214.19,357.38,60.033,1563635704,"201051344000955","174011545737251",28.57,27.30,0,319.51,387.74,75.7,71.2,0.636,1381526.9,1381526.9,8720,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635731,678965.00
07/20/2019 11:15,2,2.410,ACTIVE,214.41,356.48,60.038,1563635704,"201051344000648","174011545737251",29.24,25.50,0,330.93,389.54,71.4,67.0,0.605,1367668.1,1367668.1,8707,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635732,678966.00
07/20/2019 11:15,2,2.498,ACTIVE,214.64,357.08,60.017,1563635704,"201051344000645","174011545737251",28.61,26.00,0,330.93,389.84,72.4,68.0,0.597,1373329.3,1373329.3,8713,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635733,678967.00
07/20/2019 11:15,2,2.518,ACTIVE,214.41,359.78,60.028,1563635704,"201051344000569","174011545737251",28.69,25.80,0,320.71,389.54,73.2,68.7,0.614,1390406.1,1390406.1,8714,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635734,678968.00
07/20/2019 11:15,2,2.529,ACTIVE,214.64,361.89,60.033,1563635704,"179051228000119","174011545737251",29.18,27.80,0,317.70,395.85,74.8,70.2,0.628,176569.7,176569.7,8796,0,0,0,L,46974696,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563635735,678969.00
07/20/2019 11:30,2,4.182,ACTIVE,215.54,349.86,60.028,1563636603,"201051344000579","174011545737251",28.59,34.00,0,319.21,388.94,121.1,114.9,0.561,1391823.9,1391823.9,8719,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636605,678970.00
07/20/2019 11:30,2,4.314,ACTIVE,214.19,348.06,60.033,1563636603,"201051344001025","174011545737251",28.55,32.60,0,318.00,389.54,124.8,118.5,0.561,1376791.2,1376791.2,8712,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636606,678971.00
07/20/2019 11:30,2,4.215,ACTIVE,214.41,351.37,60.033,1563636603,"201051344001093","174011545737251",28.55,30.50,0,321.01,389.24,121.8,115.7,0.561,1358721.6,1358721.6,8734,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636607,678972.00
07/20/2019 11:30,2,4.113,ACTIVE,215.32,349.86,60.028,1563636603,"201051344000458","174011545737251",28.41,31.50,0,333.03,390.14,118.4,112.3,0.566,1372536.8,1372536.8,8704,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636608,678973.00
07/20/2019 11:30,2,4.273,ACTIVE,213.51,348.36,60.028,1563636603,"201051344000890","174011545737251",28.27,32.40,0,320.41,389.24,122.2,116.1,0.570,1373960.4,1373960.4,8716,0,0,0,L,1122011218,1,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636608,678974.00
07/20/2019 11:30,2,4.213,ACTIVE,215.54,349.86,60.022,1563636603,"201051344000988","174011545737251",18.47,28.00,0,316.50,390.44,78.7,74.0,0.371,1044221.3,1044221.3,8718,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636609,678975.00
07/20/2019 11:30,2,4.143,ACTIVE,214.41,350.47,60.012,1563636603,"201051344000582","174011545737251",28.55,29.30,0,319.51,390.44,119.8,113.7,0.570,1351195.4,1351195.4,8706,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636610,678976.00
07/20/2019 11:30,2,4.189,ACTIVE,214.41,349.26,60.012,1563636603,"201051344000868","174011545737251",28.41,28.30,0,318.30,389.24,120.6,114.4,0.557,1359158.2,1359158.2,8708,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636612,678977.00
07/20/2019 11:30,2,4.117,ACTIVE,215.54,351.07,60.028,1563636603,"201051344000576","174011545737251",28.49,30.50,0,333.03,388.64,118.8,112.7,0.561,1375361.8,1375361.8,8731,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636613,678978.00
07/20/2019 11:30,2,4.146,ACTIVE,215.54,349.26,60.017,1563636603,"201051344001158","174011545737251",28.77,31.50,0,319.21,390.14,120.8,114.7,0.579,1352796.3,1352796.3,8707,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636614,678979.00
07/20/2019 11:30,2,4.273,ACTIVE,214.19,349.26,60.022,1563636603,"201051344000917","174011545737251",28.35,32.40,0,321.91,388.04,122.7,116.5,0.570,1368331.0,1368331.0,8731,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636615,678980.00
07/20/2019 11:30,2,4.291,ACTIVE,213.74,345.66,59.996,1563636603,"201051344000417","174011545737251",18.59,30.80,0,320.11,386.83,80.8,76.1,0.384,1082141.3,1082141.3,8737,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636616,678981.00
07/20/2019 11:30,2,4.311,ACTIVE,213.51,350.17,60.017,1563636603,"201051344000685","174011545737251",28.53,30.30,0,318.91,390.44,124.5,118.3,0.610,1374388.1,1374388.1,8717,0,0,0,L,1122011218,1,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636617,678982.00
07/20/2019 11:30,2,4.371,ACTIVE,214.64,351.37,60.043,1563636603,"201051344000651","174011545737251",28.57,30.00,0,318.30,390.14,126.5,120.2,0.588,1368687.7,1368687.7,8712,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636617,678983.00
07/20/2019 11:30,2,4.338,ACTIVE,214.19,349.86,60.028,1563636603,"201051344000594","174011545737251",28.25,34.00,0,319.21,387.14,124.2,117.9,0.566,1378783.0,1378783.0,8712,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636618,678984.00
07/20/2019 11:30,2,4.330,ACTIVE,215.77,353.47,60.017,1563636603,"201051344000469","174011545737251",28.96,28.50,0,316.20,390.44,127.1,120.8,0.623,1358911.9,1358911.9,8721,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636619,678985.00
07/20/2019 11:30,2,4.557,ACTIVE,214.64,350.47,60.017,1563636603,"201051344000585","174011545737251",28.61,31.30,0,317.10,389.54,131.9,125.4,0.628,1384119.9,1384119.9,8708,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636620,678986.00
07/20/2019 11:30,2,4.500,ACTIVE,216.45,353.17,60.022,1563636603,"201051344000853","174011545737251",28.51,32.20,0,319.21,389.84,129.9,123.5,0.610,1381700.1,1381700.1,8719,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636621,678987.00
07/20/2019 11:30,2,4.566,ACTIVE,213.96,350.47,60.017,1563636603,"201051344001145","174011545737251",28.43,30.00,0,320.71,389.24,131.5,125.0,0.619,1383170.4,1383170.4,8736,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636622,678988.00
07/20/2019 11:30,2,4.576,ACTIVE,214.41,351.37,60.001,1563636603,"201051344000438","174011545737251",28.67,32.80,0,318.00,388.94,132.9,126.3,0.601,1376670.1,1376670.1,8709,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636623,678989.00
07/20/2019 11:30,2,4.557,ACTIVE,214.41,351.37,59.980,1563636603,"201051344001135","174011545737251",28.27,31.00,0,320.11,388.94,130.4,124.0,0.605,1364198.9,1364198.9,8706,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636624,678990.00
07/20/2019 11:30,2,4.312,ACTIVE,215.77,351.37,59.990,1563636603,"201051344000983","174011545737251",28.92,30.50,0,332.73,389.54,126.4,120.1,0.597,1379904.3,1379904.3,8712,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636625,678991.00
07/20/2019 11:30,2,4.576,ACTIVE,214.87,351.07,60.028,1563636603,"201051344001203","174011545737251",28.25,31.50,0,314.40,390.74,130.9,124.4,0.610,1372231.2,1372231.2,8726,0,0,0,L,1122011218,1,123.81,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636626,678992.00
07/20/2019 11:30,2,4.439,ACTIVE,213.74,349.86,59.975,1563636603,"201051344001230","174011545737251",28.65,31.00,0,328.22,387.14,128.8,122.4,0.614,1366867.9,1366867.9,8744,0,0,0,L,1122011218,1,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636627,678993.00
07/20/2019 11:30,2,4.492,ACTIVE,213.74,351.07,60.017,1563636603,"201051344000646","174011545737251",28.47,33.80,0,328.52,387.14,129.5,123.1,0.605,1360827.4,1360827.4,8727,0,0,0,L,1122011218,1,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636628,678994.00
07/20/2019 11:30,2,4.324,ACTIVE,216.00,349.26,60.017,1563636603,"201051344000867","174011545737251",28.51,33.30,0,332.13,386.83,124.7,118.5,0.566,1357110.0,1357110.0,8718,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636629,678995.00
07/20/2019 11:30,2,4.213,ACTIVE,216.00,351.97,60.028,1563636603,"201051344000633","174011545737251",28.43,32.60,0,331.83,388.34,121.3,115.2,0.557,1353971.0,1353971.0,8727,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636630,678996.00
07/20/2019 11:30,2,4.295,ACTIVE,214.41,349.26,60.017,1563636603,"201051344000955","174011545737251",28.31,33.50,0,328.22,387.74,123.2,117.0,0.575,1381549.5,1381549.5,8721,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636631,678997.00
07/20/2019 11:30,2,3.990,ACTIVE,216.22,350.77,60.017,1563636603,"201051344000648","174011545737251",28.37,29.80,0,333.33,389.54,114.5,108.6,0.544,1367689.6,1367689.6,8708,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636632,678998.00
07/20/2019 11:30,2,4.027,ACTIVE,216.22,351.97,60.012,1563636603,"201051344000645","174011545737251",28.29,29.50,0,333.33,389.24,115.3,109.4,0.530,1373351.0,1373351.0,8714,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636633,678999.00
07/20/2019 11:30,2,3.949,ACTIVE,216.22,351.37,60.012,1563636603,"201051344000569","174011545737251",28.88,29.80,0,333.63,389.84,115.5,109.6,0.548,1390428.1,1390428.1,8715,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636634,679000.00
07/20/2019 11:30,2,4.047,ACTIVE,216.22,356.48,60.017,1563636603,"179051228000119","174011545737251",28.63,32.60,0,333.93,392.25,117.3,111.3,0.561,176592.1,176592.1,8797,0,0,0,L,46974696,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563636635,679001.00
07/20/2019 11:45,2,2.182,ACTIVE,214.41,354.97,60.012,1563637504,"201051344000579","174011545737251",28.05,34.30,0,317.40,388.34,62.0,57.9,0.499,1391843.3,1391843.3,8720,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637505,679002.00
07/20/2019 11:45,2,2.209,ACTIVE,214.87,354.67,60.017,1563637504,"201051344001025","174011545737251",28.41,34.00,0,317.40,387.74,63.6,59.4,0.508,1376811.2,1376811.2,8713,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637506,679003.00
07/20/2019 11:45,2,2.098,ACTIVE,214.87,355.28,60.006,1563637504,"201051344001093","174011545737251",28.71,30.80,0,319.51,388.04,61.0,57.0,0.495,1358741.0,1358741.0,8735,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637507,679004.00
07/20/2019 11:45,2,2.086,ACTIVE,214.64,354.67,60.012,1563637504,"201051344000458","174011545737251",28.63,30.50,0,319.21,389.24,60.5,56.5,0.517,1372555.8,1372555.8,8705,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637508,679005.00
07/20/2019 11:45,2,2.158,ACTIVE,214.41,354.07,60.022,1563637504,"201051344000890","174011545737251",28.55,32.80,0,319.21,388.04,62.4,58.3,0.513,1373980.1,1373980.1,8717,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637509,679006.00
07/20/2019 11:45,2,2.141,ACTIVE,214.64,350.17,60.012,1563637504,"201051344000988","174011545737251",18.59,28.50,0,317.40,391.64,40.3,36.9,0.340,1044233.8,1044233.8,8719,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637509,679007.00
07/20/2019 11:45,2,2.125,ACTIVE,215.09,355.58,60.028,1563637504,"201051344000582","174011545737251",28.29,29.50,0,319.51,388.64,60.9,56.9,0.508,1351214.7,1351214.7,8707,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637510,679008.00
07/20/2019 11:45,2,2.129,ACTIVE,213.96,353.17,60.022,1563637504,"201051344000868","174011545737251",28.59,28.30,0,315.90,388.04,61.6,57.5,0.504,1359177.5,1359177.5,8709,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637512,679009.00
07/20/2019 11:45,2,2.072,ACTIVE,214.87,354.37,60.012,1563637504,"201051344000576","174011545737251",28.49,30.50,0,319.51,388.34,59.8,55.8,0.491,1375380.6,1375380.6,8732,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637512,679010.00
07/20/2019 11:45,2,2.152,ACTIVE,214.64,353.77,60.022,1563637504,"201051344001158","174011545737251",27.85,30.80,0,318.00,388.94,60.8,56.7,0.504,1352815.4,1352815.4,8708,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637513,679011.00
07/20/2019 11:45,2,2.105,ACTIVE,214.87,354.37,60.017,1563637504,"201051344000917","174011545737251",28.43,32.80,0,321.01,386.53,60.5,56.5,0.499,1368350.1,1368350.1,8732,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637514,679012.00
07/20/2019 11:45,2,2.188,ACTIVE,214.64,348.96,60.049,1563637504,"201051344000417","174011545737251",18.17,32.00,0,318.61,388.34,40.3,37.0,0.336,1082153.8,1082153.8,8738,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637515,679013.00
07/20/2019 11:45,2,2.133,ACTIVE,214.64,354.97,60.054,1563637504,"201051344000685","174011545737251",28.17,30.80,0,318.00,388.34,60.9,56.8,0.539,1374407.3,1374407.3,8718,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637516,679014.00
07/20/2019 11:45,2,2.176,ACTIVE,215.09,355.88,60.054,1563637504,"201051344000651","174011545737251",28.19,30.30,0,319.21,389.24,62.1,58.0,0.513,1368707.3,1368707.3,8713,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637517,679015.00
07/20/2019 11:45,2,2.094,ACTIVE,214.19,352.27,60.028,1563637504,"201051344000594","174011545737251",28.61,34.80,0,320.71,386.53,60.6,56.6,0.491,1378802.1,1378802.1,8713,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637518,679016.00
07/20/2019 11:45,2,2.102,ACTIVE,214.87,354.67,60.017,1563637504,"201051344000469","174011545737251",28.82,27.80,0,316.20,389.84,61.4,57.3,0.526,1358931.1,1358931.1,8722,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637519,679017.00
07/20/2019 11:45,2,2.209,ACTIVE,215.09,355.88,60.028,1563637504,"201051344000585","174011545737251",28.61,31.80,0,316.20,388.94,64.0,59.8,0.530,1384139.9,1384139.9,8709,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637520,679018.00
07/20/2019 11:45,2,2.117,ACTIVE,215.32,355.28,60.028,1563637504,"201051344000853","174011545737251",28.37,31.30,0,318.61,390.14,60.9,56.9,0.499,1381719.2,1381719.2,8720,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637521,679019.00
07/20/2019 11:45,2,2.084,ACTIVE,214.87,354.37,60.054,1563637504,"201051344001145","174011545737251",28.67,30.30,0,318.61,387.14,60.5,56.5,0.495,1383189.5,1383189.5,8737,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637522,679020.00
07/20/2019 11:45,2,2.133,ACTIVE,214.87,355.28,60.017,1563637504,"201051344000438","174011545737251",28.43,33.50,0,319.51,387.44,61.5,57.4,0.508,1376689.4,1376689.4,8710,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637523,679021.00
07/20/2019 11:45,2,2.195,ACTIVE,214.41,354.97,60.028,1563637504,"201051344001135","174011545737251",28.23,31.00,0,320.11,388.04,62.8,58.7,0.504,1364218.4,1364218.4,8707,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637524,679022.00
07/20/2019 11:45,2,2.105,ACTIVE,214.87,354.07,60.028,1563637504,"201051344000983","174011545737251",28.80,30.30,0,319.21,389.24,61.5,57.4,0.517,1379923.4,1379923.4,8713,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637525,679023.00
07/20/2019 11:45,2,2.199,ACTIVE,214.87,355.28,60.017,1563637504,"201051344001203","174011545737251",27.99,31.50,0,316.50,389.54,62.3,58.2,0.526,1372250.8,1372250.8,8727,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637525,679024.00
07/20/2019 11:45,2,2.115,ACTIVE,214.41,353.17,60.038,1563637504,"201051344001230","174011545737251",28.21,31.80,0,319.21,385.93,60.4,56.4,0.508,1366886.9,1366886.9,8745,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637527,679025.00
07/20/2019 11:45,2,2.162,ACTIVE,214.19,355.28,60.028,1563637504,"201051344000646","174011545737251",28.09,34.80,0,318.30,386.23,61.5,57.5,0.499,1360846.6,1360846.6,8728,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637528,679026.00
07/20/2019 11:45,2,2.143,ACTIVE,214.64,351.67,60.043,1563637504,"201051344000867","174011545737251",28.11,33.50,0,320.41,385.63,61.0,56.9,0.473,1357129.0,1357129.0,8719,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637529,679027.00
07/20/2019 11:45,2,2.066,ACTIVE,214.64,354.97,60.033,1563637504,"201051344000633","174011545737251",28.67,33.30,0,318.61,388.64,60.0,56.0,0.491,1353989.8,1353989.8,8728,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637530,679028.00
07/20/2019 11:45,2,2.170,ACTIVE,214.41,353.47,60.001,1563637504,"201051344000955","174011545737251",28.23,34.30,0,319.21,385.93,62.1,58.0,0.513,1381568.9,1381568.9,8722,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637530,679029.00
07/20/2019 11:45,2,2.051,ACTIVE,214.64,354.67,60.038,1563637504,"201051344000648","174011545737251",28.45,29.00,0,317.70,388.94,59.1,55.1,0.499,1367708.1,1367708.1,8709,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637531,679030.00
07/20/2019 11:45,2,2.086,ACTIVE,215.09,354.97,60.033,1563637504,"201051344000645","174011545737251",28.23,29.30,0,318.00,388.94,59.6,55.6,0.495,1373369.7,1373369.7,8715,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637532,679031.00
07/20/2019 11:45,2,2.107,ACTIVE,214.87,355.28,60.017,1563637504,"201051344000569","174011545737251",28.35,29.50,0,319.81,389.54,60.5,56.5,0.504,1390446.9,1390446.9,8716,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637533,679032.00
07/20/2019 11:45,2,2.129,ACTIVE,214.87,359.18,60.038,1563637504,"179051228000119","174011545737251",28.77,31.50,0,322.81,395.55,62.1,58.0,0.517,176611.3,176611.3,8798,0,0,0,L,46974696,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563637534,679033.00
07/20/2019 12:00,2,1.973,ACTIVE,215.09,353.77,60.049,1563638404,"201051344000579","174011545737251",28.75,34.30,0,334.24,382.03,57.4,53.5,0.460,1391857.7,1391857.7,8721,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638405,679034.00
07/20/2019 12:00,2,2.037,ACTIVE,215.09,353.77,60.033,1563638404,"201051344001025","174011545737251",28.45,33.50,0,333.33,383.83,58.8,54.8,0.468,1376826.0,1376826.0,8714,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638406,679035.00
07/20/2019 12:00,2,1.947,ACTIVE,215.32,354.97,60.043,1563638404,"201051344001093","174011545737251",28.69,30.80,0,334.24,383.53,56.6,52.7,0.460,1358755.1,1358755.1,8736,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638407,679036.00
07/20/2019 12:00,2,1.932,ACTIVE,215.09,354.07,60.022,1563638404,"201051344000458","174011545737251",28.61,30.30,0,333.33,383.53,56.0,52.2,0.477,1372569.9,1372569.9,8706,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638408,679037.00
07/20/2019 12:00,2,2.014,ACTIVE,214.64,354.07,60.070,1563638404,"201051344000890","174011545737251",28.39,32.80,0,332.73,383.83,57.9,54.0,0.468,1373994.6,1373994.6,8718,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638409,679038.00
07/20/2019 12:00,2,1.998,ACTIVE,215.09,350.77,60.022,1563638404,"201051344000988","174011545737251",18.37,28.80,0,334.24,371.81,37.2,34.0,0.318,1044243.0,1044243.0,8720,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638410,679039.00
07/20/2019 12:00,2,1.990,ACTIVE,215.54,355.58,60.049,1563638404,"201051344000582","174011545737251",28.01,29.50,0,334.24,384.43,56.5,52.6,0.468,1351228.8,1351228.8,8708,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638411,679040.00
07/20/2019 12:00,2,1.967,ACTIVE,214.64,353.47,60.043,1563638404,"201051344000868","174011545737251",28.71,28.30,0,332.13,382.03,57.2,53.3,0.464,1359191.8,1359191.8,8710,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638412,679041.00
07/20/2019 12:00,2,1.916,ACTIVE,215.32,354.67,60.043,1563638404,"201051344000576","174011545737251",28.55,30.30,0,334.24,385.33,55.4,51.6,0.451,1375394.5,1375394.5,8733,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638413,679042.00
07/20/2019 12:00,2,1.982,ACTIVE,215.09,354.67,60.038,1563638404,"201051344001158","174011545737251",28.09,30.50,0,333.93,383.53,56.4,52.5,0.473,1352829.5,1352829.5,8709,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638414,679043.00
07/20/2019 12:00,2,1.969,ACTIVE,215.09,354.07,60.049,1563638404,"201051344000917","174011545737251",28.37,32.40,0,332.73,382.63,56.6,52.7,0.468,1368364.2,1368364.2,8733,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638415,679044.00
07/20/2019 12:00,2,2.002,ACTIVE,214.87,348.96,60.054,1563638404,"201051344000417","174011545737251",18.49,32.40,0,333.33,368.20,37.5,34.3,0.305,1082163.0,1082163.0,8739,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638416,679045.00
07/20/2019 12:00,2,1.977,ACTIVE,215.09,354.37,60.049,1563638404,"201051344000685","174011545737251",28.29,30.50,0,333.63,383.53,56.6,52.7,0.491,1374421.5,1374421.5,8719,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638417,679046.00
07/20/2019 12:00,2,1.984,ACTIVE,215.32,354.67,60.059,1563638404,"201051344000651","174011545737251",28.71,30.30,0,335.14,384.73,57.8,53.8,0.482,1368721.7,1368721.7,8714,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638418,679047.00
07/20/2019 12:00,2,1.967,ACTIVE,214.64,353.17,60.070,1563638404,"201051344000594","174011545737251",28.45,35.00,0,332.13,380.52,56.7,52.8,0.464,1378816.2,1378816.2,8714,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638419,679048.00
07/20/2019 12:00,2,1.955,ACTIVE,214.64,353.77,60.038,1563638404,"201051344000469","174011545737251",28.84,27.50,0,333.33,383.83,57.1,53.2,0.486,1358945.4,1358945.4,8723,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638420,679049.00
07/20/2019 12:00,2,2.059,ACTIVE,215.54,355.28,60.028,1563638404,"201051344000585","174011545737251",28.73,31.50,0,334.24,385.03,59.9,55.9,0.491,1384154.8,1384154.8,8710,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638421,679050.00
07/20/2019 12:00,2,1.959,ACTIVE,215.77,354.67,60.017,1563638404,"201051344000853","174011545737251",28.67,30.80,0,335.44,383.53,56.9,53.0,0.464,1381733.4,1381733.4,8721,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638422,679051.00
07/20/2019 12:00,2,1.986,ACTIVE,215.09,354.37,60.038,1563638404,"201051344001145","174011545737251",28.29,29.80,0,334.24,383.23,56.9,53.0,0.464,1383203.7,1383203.7,8738,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638423,679052.00
07/20/2019 12:00,2,2.000,ACTIVE,215.32,354.07,60.043,1563638404,"201051344000438","174011545737251",28.37,33.80,0,334.24,383.23,57.5,53.6,0.468,1376703.7,1376703.7,8711,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638424,679053.00
07/20/2019 12:00,2,2.037,ACTIVE,215.09,353.77,60.043,1563638404,"201051344001135","174011545737251",28.53,30.80,0,333.93,384.13,58.9,55.0,0.473,1364233.1,1364233.1,8708,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638425,679054.00
07/20/2019 12:00,2,1.957,ACTIVE,215.09,354.07,60.075,1563638404,"201051344000983","174011545737251",29.02,29.50,0,333.93,382.93,57.5,53.6,0.482,1379937.7,1379937.7,8714,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638426,679055.00
07/20/2019 12:00,2,2.027,ACTIVE,215.77,354.97,60.065,1563638404,"201051344001203","174011545737251",28.51,31.80,0,334.84,385.33,58.6,54.6,0.491,1372265.4,1372265.4,8728,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638427,679056.00
07/20/2019 12:00,2,1.965,ACTIVE,214.87,352.87,60.054,1563638404,"201051344001230","174011545737251",28.59,31.80,0,332.13,381.42,56.9,53.0,0.468,1366901.1,1366901.1,8746,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638428,679057.00
07/20/2019 12:00,2,2.025,ACTIVE,214.64,354.37,60.054,1563638404,"201051344000646","174011545737251",28.15,34.80,0,332.43,382.63,57.7,53.8,0.473,1360861.0,1360861.0,8729,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638429,679058.00
07/20/2019 12:00,2,1.998,ACTIVE,214.87,352.87,60.043,1563638404,"201051344000867","174011545737251",28.29,34.30,0,332.43,380.82,57.2,53.3,0.433,1357143.3,1357143.3,8720,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638429,679059.00
07/20/2019 12:00,2,1.943,ACTIVE,215.32,354.97,60.043,1563638404,"201051344000633","174011545737251",28.61,33.30,0,333.63,382.03,56.4,52.5,0.464,1354003.8,1354003.8,8729,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638430,679060.00
07/20/2019 12:00,2,2.025,ACTIVE,214.64,353.77,60.049,1563638404,"201051344000955","174011545737251",28.39,33.50,0,331.83,382.03,58.3,54.3,0.482,1381583.3,1381583.3,8723,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638431,679061.00
07/20/2019 12:00,2,1.945,ACTIVE,215.32,353.77,60.059,1563638404,"201051344000648","174011545737251",28.25,29.00,0,333.33,382.63,55.6,51.8,0.468,1367721.9,1367721.9,8710,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638432,679062.00
07/20/2019 12:00,2,1.947,ACTIVE,215.32,354.37,60.038,1563638404,"201051344000645","174011545737251",28.41,29.00,0,333.93,383.23,56.0,52.2,0.455,1373383.6,1373383.6,8716,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638433,679063.00
07/20/2019 12:00,2,1.973,ACTIVE,215.09,354.07,60.043,1563638404,"201051344000569","174011545737251",28.55,29.00,0,333.63,383.23,57.1,53.2,0.473,1390461.1,1390461.1,8717,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638434,679064.00
07/20/2019 12:00,2,1.994,ACTIVE,215.32,357.98,60.054,1563638404,"179051228000119","174011545737251",28.94,31.30,0,335.14,385.93,58.5,54.6,0.491,176625.9,176625.9,8799,0,0,0,L,46974696,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563638435,679065.00
07/20/2019 12:15,2,1.535,ACTIVE,213.74,347.16,60.038,1563639304,"201051344000579","174011545737251",28.51,33.50,0,333.33,381.42,44.4,40.9,0.358,1391870.7,1391870.7,8722,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639305,679066.00
07/20/2019 12:15,2,1.574,ACTIVE,213.06,346.56,60.049,1563639304,"201051344001025","174011545737251",28.45,32.80,0,324.62,379.02,45.4,41.9,0.358,1376839.3,1376839.3,8715,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639306,679067.00
07/20/2019 12:15,2,1.498,ACTIVE,213.29,347.46,60.043,1563639304,"201051344001093","174011545737251",28.61,30.00,0,323.72,379.02,43.5,40.0,0.349,1358768.0,1358768.0,8737,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639307,679068.00
07/20/2019 12:15,2,1.475,ACTIVE,213.74,346.56,60.012,1563639304,"201051344000458","174011545737251",28.67,29.50,0,331.83,380.22,42.8,39.4,0.362,1372582.4,1372582.4,8707,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639308,679069.00
07/20/2019 12:15,2,1.566,ACTIVE,212.61,346.86,60.012,1563639304,"201051344000890","174011545737251",28.33,32.40,0,324.02,379.02,44.9,41.4,0.362,1374007.7,1374007.7,8719,0,0,0,L,1122011218,1,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639309,679070.00
07/20/2019 12:15,2,1.533,ACTIVE,213.51,344.45,60.012,1563639304,"201051344000988","174011545737251",18.33,28.30,0,331.83,367.90,28.4,25.5,0.239,1044251.2,1044251.2,8721,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639310,679071.00
07/20/2019 12:15,2,1.518,ACTIVE,213.51,347.76,60.033,1563639304,"201051344000582","174011545737251",28.27,29.30,0,326.12,379.62,43.5,40.1,0.367,1351241.6,1351241.6,8709,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639311,679072.00
07/20/2019 12:15,2,1.535,ACTIVE,213.51,347.16,60.028,1563639304,"201051344000868","174011545737251",28.17,27.50,0,328.52,381.12,43.8,40.4,0.358,1359204.7,1359204.7,8711,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639312,679073.00
07/20/2019 12:15,2,1.479,ACTIVE,214.19,347.76,60.006,1563639304,"201051344000576","174011545737251",28.15,29.50,0,333.93,378.12,42.2,38.8,0.345,1375406.9,1375406.9,8734,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639313,679074.00
07/20/2019 12:15,2,1.531,ACTIVE,213.74,347.16,60.043,1563639304,"201051344001158","174011545737251",27.85,30.00,0,331.23,378.72,43.2,39.8,0.358,1352842.2,1352842.2,8710,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639314,679075.00
07/20/2019 12:15,2,1.504,ACTIVE,213.06,347.16,60.017,1563639304,"201051344000917","174011545737251",28.47,31.50,0,324.62,378.12,43.3,39.9,0.358,1368377.0,1368377.0,8734,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639315,679076.00
07/20/2019 12:15,2,1.551,ACTIVE,213.06,342.95,60.017,1563639304,"201051344000417","174011545737251",18.47,32.40,0,325.52,365.49,29.0,26.1,0.234,1082171.3,1082171.3,8740,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639316,679077.00
07/20/2019 12:15,2,1.520,ACTIVE,213.06,347.76,59.980,1563639304,"201051344000685","174011545737251",28.19,30.30,0,324.92,379.32,43.4,40.0,0.376,1374434.2,1374434.2,8720,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639316,679078.00
07/20/2019 12:15,2,1.539,ACTIVE,213.51,348.06,60.017,1563639304,"201051344000651","174011545737251",28.47,29.80,0,326.42,385.33,44.4,40.9,0.367,1368734.7,1368734.7,8715,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639317,679079.00
07/20/2019 12:15,2,1.502,ACTIVE,213.06,345.66,60.043,1563639304,"201051344000594","174011545737251",28.47,34.50,0,328.22,381.73,43.4,39.9,0.354,1378828.9,1378828.9,8715,0,0,0,L,1122011218,1,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639319,679080.00
07/20/2019 12:15,2,1.521,ACTIVE,213.74,347.46,60.017,1563639304,"201051344000469","174011545737251",28.35,27.00,0,330.93,383.83,43.7,40.2,0.371,1358958.2,1358958.2,8724,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639320,679081.00
