ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 12:15,2,1.617,ACTIVE,213.51,348.36,60.017,1563639304,"201051344000585","174011545737251",28.45,31.00,0,323.41,379.92,46.6,43.0,0.384,1384168.4,1384168.4,8711,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639320,679082.00
07/20/2019 12:15,2,1.498,ACTIVE,214.41,348.66,60.006,1563639304,"201051344000853","174011545737251",28.61,30.30,0,334.84,380.52,43.4,40.0,0.345,1381746.1,1381746.1,8722,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639321,679083.00
07/20/2019 12:15,2,1.502,ACTIVE,213.06,347.46,60.006,1563639304,"201051344001145","174011545737251",28.63,29.50,0,324.32,378.42,43.6,40.2,0.358,1383216.5,1383216.5,8739,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639322,679084.00
07/20/2019 12:15,2,1.557,ACTIVE,213.29,347.46,60.006,1563639304,"201051344000438","174011545737251",27.97,33.00,0,325.22,378.72,44.1,40.7,0.367,1376716.6,1376716.6,8712,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639323,679085.00
07/20/2019 12:15,2,1.598,ACTIVE,212.83,346.56,60.033,1563639304,"201051344001135","174011545737251",28.23,30.30,0,324.32,379.02,45.7,42.2,0.362,1364246.4,1364246.4,8709,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639324,679086.00
07/20/2019 12:15,2,1.521,ACTIVE,213.74,347.16,59.975,1563639304,"201051344000983","174011545737251",28.59,29.00,0,332.13,382.03,44.1,40.7,0.358,1379950.6,1379950.6,8715,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639325,679087.00
07/20/2019 12:15,2,1.561,ACTIVE,213.29,347.16,60.017,1563639304,"201051344001203","174011545737251",28.49,31.30,0,325.22,380.52,45.0,41.5,0.371,1372278.5,1372278.5,8729,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639326,679088.00
07/20/2019 12:15,2,1.500,ACTIVE,212.83,346.26,59.990,1563639304,"201051344001230","174011545737251",28.59,31.00,0,323.41,377.82,43.4,40.0,0.358,1366913.8,1366913.8,8747,0,0,0,L,1122011218,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639327,679089.00
07/20/2019 12:15,2,1.566,ACTIVE,212.61,347.16,60.017,1563639304,"201051344000646","174011545737251",28.09,33.80,0,322.81,377.82,44.6,41.1,0.358,1360874.0,1360874.0,8730,0,0,0,L,1122011218,1,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639328,679090.00
07/20/2019 12:15,2,1.520,ACTIVE,213.74,345.66,60.001,1563639304,"201051344000867","174011545737251",28.45,32.60,0,330.63,380.52,43.8,40.3,0.340,1357156.0,1357156.0,8721,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639329,679091.00
07/20/2019 12:15,2,1.486,ACTIVE,213.96,348.06,60.012,1563639304,"201051344000633","174011545737251",28.59,32.80,0,333.03,378.42,43.1,39.6,0.358,1354016.4,1354016.4,8730,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639330,679092.00
07/20/2019 12:15,2,1.562,ACTIVE,212.61,346.56,60.001,1563639304,"201051344000955","174011545737251",28.35,32.80,0,324.62,377.22,44.9,41.4,0.376,1381596.4,1381596.4,8724,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639331,679093.00
07/20/2019 12:15,2,1.490,ACTIVE,213.74,346.26,60.017,1563639304,"201051344000648","174011545737251",28.03,28.50,0,332.13,381.42,42.3,38.9,0.354,1367734.3,1367734.3,8711,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639332,679094.00
07/20/2019 12:15,2,1.490,ACTIVE,213.96,346.86,60.006,1563639304,"201051344000645","174011545737251",28.15,28.50,0,333.63,382.63,42.5,39.1,0.354,1373396.1,1373396.1,8717,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639333,679095.00
07/20/2019 12:15,2,1.504,ACTIVE,213.74,347.76,60.017,1563639304,"201051344000569","174011545737251",28.57,28.50,0,330.63,378.72,43.5,40.0,0.362,1390473.8,1390473.8,8718,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639334,679096.00
07/20/2019 12:15,2,1.525,ACTIVE,213.96,350.47,60.017,1563639304,"179051228000119","174011545737251",29.06,30.50,0,335.74,384.43,44.9,41.4,0.367,176638.9,176638.9,8800,0,0,0,L,46974696,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563639335,679097.00
07/20/2019 12:30,2,2.016,ACTIVE,214.19,351.97,60.012,1563640204,"201051344000579","174011545737251",28.43,33.50,0,331.53,376.31,58.0,54.1,0.473,1391882.5,1391882.5,8723,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640205,679098.00
07/20/2019 12:30,2,2.053,ACTIVE,213.51,351.97,60.006,1563640204,"201051344001025","174011545737251",28.78,32.60,0,331.83,377.52,59.9,55.8,0.473,1376851.5,1376851.5,8716,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640206,679099.00
07/20/2019 12:30,2,1.982,ACTIVE,213.74,353.17,60.012,1563640204,"201051344001093","174011545737251",28.82,29.80,0,331.53,377.52,57.9,53.9,0.468,1358779.6,1358779.6,8738,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640207,679100.00
07/20/2019 12:30,2,1.943,ACTIVE,214.19,351.67,60.012,1563640204,"201051344000458","174011545737251",28.65,29.80,0,330.33,377.22,56.4,52.5,0.477,1372593.9,1372593.9,8708,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640208,679101.00
07/20/2019 12:30,2,2.035,ACTIVE,213.06,351.67,59.996,1563640204,"201051344000890","174011545737251",28.71,32.20,0,329.73,377.82,59.1,55.2,0.491,1374019.8,1374019.8,8720,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640209,679102.00
07/20/2019 12:30,2,1.986,ACTIVE,214.19,348.36,60.001,1563640204,"201051344000988","174011545737251",18.67,28.50,0,331.23,365.80,37.5,34.3,0.314,1044258.6,1044258.6,8722,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640210,679103.00
07/20/2019 12:30,2,2.012,ACTIVE,213.96,352.57,60.006,1563640204,"201051344000582","174011545737251",28.23,29.00,0,331.23,378.12,57.5,53.6,0.486,1351253.3,1351253.3,8710,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640211,679104.00
07/20/2019 12:30,2,2.010,ACTIVE,213.96,351.97,60.012,1563640204,"201051344000868","174011545737251",28.33,27.80,0,330.33,376.92,57.7,53.8,0.468,1359216.4,1359216.4,8712,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640212,679105.00
07/20/2019 12:30,2,1.930,ACTIVE,214.41,352.57,60.017,1563640204,"201051344000576","174011545737251",28.49,29.80,0,331.83,378.42,55.7,51.8,0.460,1375418.2,1375418.2,8735,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640213,679106.00
07/20/2019 12:30,2,1.982,ACTIVE,214.19,351.97,60.006,1563640204,"201051344001158","174011545737251",28.33,30.00,0,330.63,377.82,57.0,53.0,0.477,1352853.8,1352853.8,8711,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640214,679107.00
07/20/2019 12:30,2,1.994,ACTIVE,213.74,352.87,60.012,1563640204,"201051344000917","174011545737251",28.57,31.30,0,331.23,376.62,57.7,53.8,0.473,1368388.7,1368388.7,8735,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640215,679108.00
07/20/2019 12:30,2,2.002,ACTIVE,213.74,347.16,60.012,1563640204,"201051344000417","174011545737251",18.77,32.20,0,331.23,363.69,38.1,34.8,0.309,1082178.9,1082178.9,8741,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640216,679109.00
07/20/2019 12:30,2,2.012,ACTIVE,213.51,352.57,60.006,1563640204,"201051344000685","174011545737251",28.33,30.00,0,330.33,377.22,57.7,53.8,0.508,1374446.0,1374446.0,8721,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640217,679110.00
07/20/2019 12:30,2,2.012,ACTIVE,214.19,353.47,60.006,1563640204,"201051344000651","174011545737251",28.75,29.80,0,332.43,378.72,58.5,54.6,0.477,1368746.7,1368746.7,8716,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640218,679111.00
07/20/2019 12:30,2,1.994,ACTIVE,213.74,350.77,60.006,1563640204,"201051344000594","174011545737251",28.21,34.30,0,329.13,375.11,57.0,53.1,0.468,1378840.6,1378840.6,8716,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640219,679112.00
07/20/2019 12:30,2,1.977,ACTIVE,214.41,352.57,60.017,1563640204,"201051344000469","174011545737251",28.61,27.30,0,330.63,377.52,57.3,53.4,0.491,1358969.9,1358969.9,8725,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640220,679113.00
07/20/2019 12:30,2,2.096,ACTIVE,213.96,353.47,60.012,1563640204,"201051344000585","174011545737251",28.59,30.80,0,331.83,378.42,60.7,56.7,0.499,1384180.9,1384180.9,8712,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640221,679114.00
07/20/2019 12:30,2,1.973,ACTIVE,214.87,352.87,60.012,1563640204,"201051344000853","174011545737251",28.51,30.50,0,333.33,377.52,56.9,53.0,0.468,1381757.7,1381757.7,8723,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640222,679115.00
07/20/2019 12:30,2,2.010,ACTIVE,213.51,352.27,60.033,1563640204,"201051344001145","174011545737251",28.37,29.50,0,332.13,377.52,57.8,53.8,0.473,1383228.3,1383228.3,8740,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640222,679116.00
07/20/2019 12:30,2,2.012,ACTIVE,213.74,352.87,60.017,1563640204,"201051344000438","174011545737251",28.57,32.80,0,331.83,376.92,58.2,54.3,0.468,1376728.6,1376728.6,8713,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640223,679117.00
07/20/2019 12:30,2,2.010,ACTIVE,213.74,352.27,60.012,1563640204,"201051344001135","174011545737251",29.08,30.30,0,330.93,377.52,59.2,55.3,0.477,1364258.6,1364258.6,8710,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640224,679118.00
07/20/2019 12:30,2,1.932,ACTIVE,214.41,352.57,60.043,1563640204,"201051344000983","174011545737251",29.30,29.30,0,330.63,376.92,57.3,53.4,0.473,1379962.4,1379962.4,8716,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640225,679119.00
07/20/2019 12:30,2,2.049,ACTIVE,213.96,352.57,60.006,1563640204,"201051344001203","174011545737251",28.61,31.00,0,331.53,379.32,59.3,55.3,0.504,1372290.7,1372290.7,8730,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640226,679120.00
07/20/2019 12:30,2,2.002,ACTIVE,213.51,351.37,60.006,1563640204,"201051344001230","174011545737251",28.41,31.00,0,329.43,375.71,57.6,53.7,0.486,1366925.6,1366925.6,8748,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640227,679121.00
07/20/2019 12:30,2,2.037,ACTIVE,213.06,351.67,60.012,1563640204,"201051344000646","174011545737251",28.31,33.50,0,330.33,376.62,58.4,54.5,0.491,1360886.0,1360886.0,8731,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640228,679122.00
07/20/2019 12:30,2,1.996,ACTIVE,214.19,351.37,60.017,1563640204,"201051344000867","174011545737251",28.33,32.40,0,330.63,376.62,57.4,53.5,0.455,1357167.9,1357167.9,8722,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640229,679123.00
07/20/2019 12:30,2,1.963,ACTIVE,214.64,354.37,60.028,1563640204,"201051344000633","174011545737251",28.51,32.40,0,331.53,377.52,56.7,52.8,0.482,1354028.0,1354028.0,8731,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640230,679124.00
07/20/2019 12:30,2,2.025,ACTIVE,213.29,351.67,59.980,1563640204,"201051344000955","174011545737251",28.63,32.60,0,329.43,376.01,58.8,54.8,0.491,1381608.5,1381608.5,8725,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640231,679125.00
07/20/2019 12:30,2,1.926,ACTIVE,214.41,351.97,60.017,1563640204,"201051344000648","174011545737251",28.45,28.80,0,331.53,376.31,55.5,51.6,0.468,1367745.7,1367745.7,8712,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640232,679126.00
07/20/2019 12:30,2,1.953,ACTIVE,214.64,353.17,60.033,1563640204,"201051344000645","174011545737251",28.27,28.80,0,331.23,376.92,56.0,52.1,0.455,1373407.6,1373407.6,8718,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640233,679127.00
07/20/2019 12:30,2,1.973,ACTIVE,214.41,353.47,60.012,1563640204,"201051344000569","174011545737251",28.47,28.80,0,330.93,377.52,56.9,52.9,0.477,1390485.5,1390485.5,8719,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640234,679128.00
07/20/2019 12:30,2,1.984,ACTIVE,214.41,356.78,59.990,1563640204,"179051228000119","174011545737251",29.00,30.50,0,331.83,379.92,58.3,54.4,0.482,176651.0,176651.0,8801,0,0,0,L,46974696,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563640235,679129.00
07/20/2019 12:45,2,1.986,ACTIVE,214.87,353.47,59.996,1563641104,"201051344000579","174011545737251",28.82,33.80,0,327.62,376.62,58.0,54.1,0.464,1391894.5,1391894.5,8724,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641105,679130.00
07/20/2019 12:45,2,2.070,ACTIVE,213.51,351.97,60.022,1563641104,"201051344001025","174011545737251",28.78,32.60,0,317.70,376.62,60.4,56.3,0.482,1376863.8,1376863.8,8717,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641106,679131.00
07/20/2019 12:45,2,2.029,ACTIVE,213.74,353.17,59.953,1563641104,"201051344001093","174011545737251",28.47,29.80,0,315.60,376.92,58.5,54.6,0.482,1358791.5,1358791.5,8739,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641107,679132.00
07/20/2019 12:45,2,1.955,ACTIVE,214.87,353.77,59.990,1563641104,"201051344000458","174011545737251",28.45,30.30,0,328.52,377.22,56.4,52.5,0.477,1372605.5,1372605.5,8709,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641108,679133.00
07/20/2019 12:45,2,2.102,ACTIVE,213.29,352.27,60.006,1563641104,"201051344000890","174011545737251",28.05,32.20,0,315.60,378.42,59.7,55.7,0.482,1374032.0,1374032.0,8721,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641109,679134.00
07/20/2019 12:45,2,2.010,ACTIVE,214.87,350.17,60.006,1563641104,"201051344000988","174011545737251",18.45,29.00,0,328.52,366.10,37.6,34.4,0.314,1044266.2,1044266.2,8723,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641110,679135.00
07/20/2019 12:45,2,1.988,ACTIVE,213.96,353.17,60.006,1563641104,"201051344000582","174011545737251",28.90,29.30,0,314.70,377.82,58.2,54.2,0.491,1351265.1,1351265.1,8711,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641111,679136.00
07/20/2019 12:45,2,2.008,ACTIVE,214.41,353.17,60.012,1563641104,"201051344000868","174011545737251",28.43,28.00,0,327.32,376.62,57.8,53.9,0.468,1359228.3,1359228.3,8713,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641112,679137.00
07/20/2019 12:45,2,1.928,ACTIVE,215.32,354.07,60.001,1563641104,"201051344000576","174011545737251",28.57,30.30,0,327.92,376.31,55.8,51.9,0.464,1375429.6,1375429.6,8736,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641113,679138.00
07/20/2019 12:45,2,2.014,ACTIVE,214.87,353.77,60.006,1563641104,"201051344001158","174011545737251",28.03,30.50,0,327.32,377.52,57.2,53.3,0.477,1352865.5,1352865.5,8712,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641114,679139.00
07/20/2019 12:45,2,2.043,ACTIVE,213.74,353.47,59.959,1563641104,"201051344000917","174011545737251",28.41,31.30,0,319.51,376.92,58.8,54.8,0.486,1368400.6,1368400.6,8736,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641115,679140.00
07/20/2019 12:45,2,2.061,ACTIVE,213.29,346.86,60.017,1563641104,"201051344000417","174011545737251",18.57,32.60,0,319.51,363.69,38.7,35.5,0.323,1082186.6,1082186.6,8742,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641116,679141.00
07/20/2019 12:45,2,2.051,ACTIVE,213.29,352.87,60.006,1563641104,"201051344000685","174011545737251",28.21,30.00,0,318.00,377.22,58.6,54.7,0.513,1374457.8,1374457.8,8722,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641117,679142.00
07/20/2019 12:45,2,2.049,ACTIVE,213.74,352.87,60.006,1563641104,"201051344000651","174011545737251",28.75,30.00,0,319.51,378.12,59.7,55.7,0.491,1368758.8,1368758.8,8717,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641117,679143.00
07/20/2019 12:45,2,2.004,ACTIVE,214.19,353.17,60.006,1563641104,"201051344000594","174011545737251",28.39,34.30,0,326.12,375.11,57.6,53.7,0.468,1378852.3,1378852.3,8717,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641118,679144.00
07/20/2019 12:45,2,1.998,ACTIVE,215.09,354.37,60.012,1563641104,"201051344000469","174011545737251",28.59,27.80,0,327.62,377.52,57.9,53.9,0.491,1358981.8,1358981.8,8726,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641119,679145.00
07/20/2019 12:45,2,2.143,ACTIVE,213.96,353.77,60.001,1563641104,"201051344000585","174011545737251",28.57,31.00,0,317.70,377.82,62.0,57.9,0.513,1384193.4,1384193.4,8713,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641120,679146.00
07/20/2019 12:45,2,1.959,ACTIVE,215.54,354.97,59.985,1563641104,"201051344000853","174011545737251",28.96,31.30,0,328.82,376.92,57.5,53.5,0.464,1381769.5,1381769.5,8724,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641121,679147.00
07/20/2019 12:45,2,2.051,ACTIVE,213.74,351.97,60.006,1563641104,"201051344001145","174011545737251",28.55,29.50,0,316.20,378.12,59.3,55.3,0.486,1383240.2,1383240.2,8741,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641122,679148.00
07/20/2019 12:45,2,2.041,ACTIVE,213.74,353.17,60.006,1563641104,"201051344000438","174011545737251",28.80,32.80,0,317.10,377.22,59.6,55.6,0.486,1376740.6,1376740.6,8714,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641123,679149.00
07/20/2019 12:45,2,2.094,ACTIVE,213.51,352.87,60.006,1563641104,"201051344001135","174011545737251",28.71,30.30,0,317.10,377.52,60.9,56.8,0.495,1364271.0,1364271.0,8711,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641124,679150.00
07/20/2019 12:45,2,2.012,ACTIVE,215.09,354.97,60.001,1563641104,"201051344000983","174011545737251",28.61,29.80,0,327.62,377.52,58.3,54.3,0.491,1379974.3,1379974.3,8717,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641125,679151.00
07/20/2019 12:45,2,2.105,ACTIVE,213.74,353.17,60.017,1563641104,"201051344001203","174011545737251",28.51,30.80,0,320.41,378.42,60.8,56.8,0.517,1372303.0,1372303.0,8731,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641126,679152.00
07/20/2019 12:45,2,2.049,ACTIVE,213.29,351.37,60.012,1563641104,"201051344001230","174011545737251",28.59,31.30,0,314.70,376.01,59.3,55.3,0.499,1366937.5,1366937.5,8749,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641127,679153.00
07/20/2019 12:45,2,2.096,ACTIVE,213.06,351.97,59.969,1563641104,"201051344000646","174011545737251",28.29,33.80,0,316.50,376.62,60.1,56.1,0.495,1360898.1,1360898.1,8732,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641128,679154.00
07/20/2019 12:45,2,2.023,ACTIVE,214.87,351.97,60.028,1563641104,"201051344000867","174011545737251",28.51,33.30,0,327.02,375.11,58.5,54.5,0.455,1357179.7,1357179.7,8723,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641129,679155.00
07/20/2019 12:45,2,1.988,ACTIVE,214.87,355.28,60.006,1563641104,"201051344000633","174011545737251",28.67,32.20,0,328.22,377.52,57.8,53.9,0.468,1354039.7,1354039.7,8732,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641129,679156.00
07/20/2019 12:45,2,2.066,ACTIVE,213.06,352.27,60.006,1563641104,"201051344000955","174011545737251",28.80,32.40,0,317.70,376.92,60.3,56.3,0.508,1381620.6,1381620.6,8726,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641130,679157.00
07/20/2019 12:45,2,1.973,ACTIVE,214.87,353.47,60.012,1563641104,"201051344000648","174011545737251",28.21,29.00,0,329.13,377.52,56.3,52.4,0.482,1367757.2,1367757.2,8713,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641131,679158.00
07/20/2019 12:45,2,1.988,ACTIVE,214.87,354.37,60.012,1563641104,"201051344000645","174011545737251",28.25,29.30,0,327.62,377.22,57.0,53.1,0.464,1373419.1,1373419.1,8719,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641133,679159.00
07/20/2019 12:45,2,2.020,ACTIVE,214.64,354.07,60.017,1563641104,"201051344000569","174011545737251",28.31,29.00,0,327.02,377.52,57.9,54.0,0.486,1390497.3,1390497.3,8720,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641133,679160.00
07/20/2019 12:45,2,2.043,ACTIVE,215.09,358.58,60.001,1563641104,"179051228000119","174011545737251",28.71,30.80,0,331.23,382.03,59.5,55.5,0.495,176663.1,176663.1,8802,0,0,0,L,46974696,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563641134,679161.00
07/20/2019 13:00,2,2.025,ACTIVE,214.64,353.17,60.006,1563642004,"201051344000579","174011545737251",28.33,34.50,0,334.84,388.94,58.1,54.2,0.473,1391910.0,1391910.0,8725,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642005,679162.00
07/20/2019 13:00,2,2.061,ACTIVE,213.29,351.97,60.054,1563642004,"201051344001025","174011545737251",28.82,33.30,0,319.21,388.04,60.2,56.1,0.482,1376879.9,1376879.9,8718,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642006,679163.00
07/20/2019 13:00,2,2.023,ACTIVE,213.51,353.77,60.017,1563642004,"201051344001093","174011545737251",28.57,30.30,0,333.93,389.24,58.6,54.6,0.482,1358807.3,1358807.3,8740,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642007,679164.00
07/20/2019 13:00,2,1.957,ACTIVE,214.64,353.47,60.017,1563642004,"201051344000458","174011545737251",28.45,30.80,0,333.93,389.54,56.4,52.5,0.482,1372620.6,1372620.6,8710,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642008,679165.00
07/20/2019 13:00,2,2.088,ACTIVE,213.06,351.67,60.012,1563642004,"201051344000890","174011545737251",28.13,32.80,0,331.23,388.94,59.5,55.5,0.491,1374047.9,1374047.9,8722,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642009,679166.00
07/20/2019 13:00,2,2.012,ACTIVE,214.64,349.86,60.006,1563642004,"201051344000988","174011545737251",18.43,29.30,0,334.84,375.41,37.6,34.4,0.314,1044276.1,1044276.1,8724,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642010,679167.00
07/20/2019 13:00,2,2.035,ACTIVE,213.96,353.77,60.022,1563642004,"201051344000582","174011545737251",28.11,29.80,0,332.43,389.84,58.0,54.1,0.491,1351280.7,1351280.7,8712,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642011,679168.00
07/20/2019 13:00,2,2.029,ACTIVE,214.41,352.57,60.022,1563642004,"201051344000868","174011545737251",28.09,28.30,0,333.03,389.24,57.8,53.8,0.468,1359243.7,1359243.7,8714,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642012,679169.00
07/20/2019 13:00,2,1.947,ACTIVE,215.09,354.07,60.001,1563642004,"201051344000576","174011545737251",28.21,30.80,0,334.84,389.24,55.6,51.8,0.455,1375444.6,1375444.6,8737,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642013,679170.00
07/20/2019 13:00,2,2.004,ACTIVE,214.64,354.07,59.990,1563642004,"201051344001158","174011545737251",28.09,31.00,0,334.84,390.14,57.0,53.1,0.477,1352880.7,1352880.7,8713,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642014,679171.00
07/20/2019 13:00,2,2.029,ACTIVE,213.74,353.17,59.985,1563642004,"201051344000917","174011545737251",28.43,32.00,0,331.23,388.34,58.5,54.5,0.486,1368416.3,1368416.3,8737,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642015,679172.00
07/20/2019 13:00,2,2.047,ACTIVE,213.29,347.16,59.990,1563642004,"201051344000417","174011545737251",18.49,32.60,0,331.83,371.21,38.4,35.1,0.318,1082196.7,1082196.7,8743,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642016,679173.00
07/20/2019 13:00,2,2.035,ACTIVE,213.51,352.87,60.028,1563642004,"201051344000685","174011545737251",28.25,30.50,0,331.83,389.24,58.2,54.3,0.517,1374473.5,1374473.5,8723,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642017,679174.00
07/20/2019 13:00,2,2.074,ACTIVE,213.96,353.17,60.022,1563642004,"201051344000651","174011545737251",28.17,30.30,0,333.93,390.74,59.1,55.2,0.482,1368774.6,1368774.6,8718,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642018,679175.00
07/20/2019 13:00,2,2.004,ACTIVE,213.96,351.97,59.990,1563642004,"201051344000594","174011545737251",28.29,35.00,0,332.43,387.74,57.4,53.5,0.464,1378867.7,1378867.7,8718,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642019,679176.00
07/20/2019 13:00,2,1.979,ACTIVE,214.87,354.67,60.017,1563642004,"201051344000469","174011545737251",28.78,28.00,0,333.93,390.44,57.7,53.8,0.495,1358997.2,1358997.2,8727,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642020,679177.00
07/20/2019 13:00,2,2.121,ACTIVE,213.74,353.77,60.028,1563642004,"201051344000585","174011545737251",28.61,31.50,0,318.30,388.94,61.5,57.4,0.513,1384209.8,1384209.8,8714,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642020,679178.00
07/20/2019 13:00,2,1.959,ACTIVE,215.32,354.07,60.012,1563642004,"201051344000853","174011545737251",28.92,31.80,0,336.34,393.15,57.4,53.5,0.477,1381784.8,1381784.8,8725,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642021,679179.00
07/20/2019 13:00,2,2.053,ACTIVE,213.51,352.57,60.028,1563642004,"201051344001145","174011545737251",28.33,29.80,0,333.03,388.64,59.0,55.0,0.495,1383255.9,1383255.9,8742,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642022,679180.00
07/20/2019 13:00,2,2.051,ACTIVE,213.51,352.27,60.028,1563642004,"201051344000438","174011545737251",28.37,33.50,0,332.43,388.34,58.9,55.0,0.482,1376756.4,1376756.4,8715,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642023,679181.00
07/20/2019 13:00,2,2.113,ACTIVE,213.29,351.67,60.022,1563642004,"201051344001135","174011545737251",28.15,30.80,0,319.81,388.34,60.3,56.2,0.491,1364287.1,1364287.1,8712,0,0,0,L,1122011218,1,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642024,679182.00
07/20/2019 13:00,2,2.004,ACTIVE,214.64,353.47,60.028,1563642004,"201051344000983","174011545737251",28.57,30.30,0,334.24,390.14,58.0,54.0,0.486,1379989.7,1379989.7,8718,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642025,679183.00
07/20/2019 13:00,2,2.084,ACTIVE,213.51,352.57,60.028,1563642004,"201051344001203","174011545737251",28.49,31.50,0,318.00,390.44,60.1,56.1,0.508,1372319.1,1372319.1,8732,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642026,679184.00
07/20/2019 13:00,2,2.018,ACTIVE,213.06,351.67,60.038,1563642004,"201051344001230","174011545737251",28.69,31.50,0,331.53,387.44,58.6,54.7,0.495,1366953.3,1366953.3,8750,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642027,679185.00
07/20/2019 13:00,2,2.055,ACTIVE,213.06,351.67,60.001,1563642004,"201051344000646","174011545737251",28.39,34.30,0,331.83,388.04,59.1,55.1,0.486,1360914.0,1360914.0,8733,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642028,679186.00
07/20/2019 13:00,2,1.996,ACTIVE,214.64,351.07,60.022,1563642004,"201051344000867","174011545737251",28.59,33.80,0,334.24,386.83,57.8,53.9,0.455,1357195.2,1357195.2,8724,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642029,679187.00
07/20/2019 13:00,2,1.980,ACTIVE,214.87,353.47,60.033,1563642004,"201051344000633","174011545737251",28.43,33.00,0,334.24,388.94,57.1,53.2,0.451,1354055.0,1354055.0,8733,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642030,679188.00
07/20/2019 13:00,2,2.055,ACTIVE,212.83,352.27,60.017,1563642004,"201051344000955","174011545737251",28.47,33.30,0,330.93,386.83,59.3,55.3,0.495,1381636.6,1381636.6,8727,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642031,679189.00
07/20/2019 13:00,2,1.951,ACTIVE,214.87,353.47,60.033,1563642004,"201051344000648","174011545737251",28.25,29.50,0,334.54,388.94,55.9,52.0,0.477,1367772.1,1367772.1,8714,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642032,679190.00
07/20/2019 13:00,2,1.979,ACTIVE,215.09,353.47,60.028,1563642004,"201051344000645","174011545737251",28.15,29.50,0,335.14,389.54,56.4,52.5,0.468,1373434.2,1373434.2,8720,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642033,679191.00
07/20/2019 13:00,2,1.984,ACTIVE,214.64,353.47,60.038,1563642004,"201051344000569","174011545737251",28.57,29.50,0,333.63,390.14,57.4,53.4,0.477,1390512.6,1390512.6,8721,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642034,679192.00
07/20/2019 13:00,2,2.020,ACTIVE,214.64,357.98,60.033,1563642004,"179051228000119","174011545737251",28.78,31.30,0,336.34,396.75,58.9,54.9,0.499,176678.7,176678.7,8803,0,0,0,L,46974696,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642035,679193.00
07/20/2019 13:15,2,2.451,ACTIVE,215.09,357.38,60.017,1563642904,"201051344000579","174011545737251",28.61,34.50,0,325.82,391.04,71.0,66.6,0.579,1391925.6,1391925.6,8726,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642905,679194.00
07/20/2019 13:15,2,2.543,ACTIVE,213.51,355.88,60.022,1563642904,"201051344001025","174011545737251",28.65,33.30,0,321.61,389.84,73.8,69.3,0.592,1376896.1,1376896.1,8719,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642906,679195.00
07/20/2019 13:15,2,2.480,ACTIVE,213.74,356.78,60.028,1563642904,"201051344001093","174011545737251",28.77,30.50,0,323.41,385.63,72.3,67.9,0.597,1358823.1,1358823.1,8741,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642907,679196.00
07/20/2019 13:15,2,2.387,ACTIVE,214.87,357.68,60.022,1563642904,"201051344000458","174011545737251",28.63,30.80,0,325.52,387.14,69.1,64.8,0.592,1372635.7,1372635.7,8711,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642908,679197.00
07/20/2019 13:15,2,2.514,ACTIVE,213.06,354.67,60.022,1563642904,"201051344000890","174011545737251",28.61,32.80,0,321.91,385.63,72.8,68.3,0.605,1374063.9,1374063.9,8723,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642909,679198.00
07/20/2019 13:15,2,2.465,ACTIVE,215.09,353.17,60.022,1563642904,"201051344000988","174011545737251",18.49,29.00,0,326.42,376.92,46.2,42.6,0.384,1044286.1,1044286.1,8725,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642910,679199.00
07/20/2019 13:15,2,2.459,ACTIVE,213.96,358.28,60.028,1563642904,"201051344000582","174011545737251",28.65,29.50,0,324.02,388.64,71.3,66.9,0.601,1351296.4,1351296.4,8713,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642911,679200.00
07/20/2019 13:15,2,2.451,ACTIVE,214.64,355.88,60.022,1563642904,"201051344000868","174011545737251",28.51,28.30,0,325.22,388.04,70.8,66.4,0.579,1359259.3,1359259.3,8715,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642913,679201.00
07/20/2019 13:15,2,2.369,ACTIVE,215.32,358.58,60.022,1563642904,"201051344000576","174011545737251",28.57,30.00,0,324.92,391.34,68.6,64.3,0.583,1375459.6,1375459.6,8738,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642914,679202.00
07/20/2019 13:15,2,2.438,ACTIVE,215.09,357.38,60.022,1563642904,"201051344001158","174011545737251",28.27,31.00,0,324.32,391.34,69.8,65.5,0.583,1352896.1,1352896.1,8714,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642915,679203.00
07/20/2019 13:15,2,2.494,ACTIVE,213.74,357.08,60.022,1563642904,"201051344000917","174011545737251",28.53,32.20,0,321.91,384.73,72.0,67.6,0.597,1368432.2,1368432.2,8738,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642916,679204.00
07/20/2019 13:15,2,2.477,ACTIVE,213.51,349.26,60.022,1563642904,"201051344000417","174011545737251",18.71,33.00,0,321.61,374.51,47.0,43.4,0.389,1082206.9,1082206.9,8744,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642917,679205.00
07/20/2019 13:15,2,2.457,ACTIVE,213.29,356.18,60.012,1563642904,"201051344000685","174011545737251",28.69,30.50,0,322.21,385.93,71.3,66.9,0.628,1374489.2,1374489.2,8724,0,0,0,L,1122011218,1,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642918,679206.00
07/20/2019 13:15,2,2.494,ACTIVE,213.96,357.08,60.028,1563642904,"201051344000651","174011545737251",28.67,30.30,0,324.02,388.64,72.5,68.0,0.597,1368790.6,1368790.6,8719,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642919,679207.00
07/20/2019 13:15,2,2.432,ACTIVE,214.41,355.58,60.033,1563642904,"201051344000594","174011545737251",28.49,35.20,0,323.11,386.53,70.2,65.8,0.570,1378883.1,1378883.1,8719,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642920,679208.00
07/20/2019 13:15,2,2.422,ACTIVE,215.32,359.18,60.022,1563642904,"201051344000469","174011545737251",28.75,28.00,0,324.02,390.44,70.5,66.1,0.601,1359012.7,1359012.7,8728,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642921,679209.00
07/20/2019 13:15,2,2.580,ACTIVE,213.74,357.98,60.033,1563642904,"201051344000585","174011545737251",28.57,31.30,0,323.41,386.83,74.8,70.2,0.628,1384226.4,1384226.4,8715,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642922,679210.00
07/20/2019 13:15,2,2.396,ACTIVE,215.32,358.58,60.022,1563642904,"201051344000853","174011545737251",28.86,31.50,0,326.12,389.54,70.1,65.8,0.579,1381800.2,1381800.2,8726,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642922,679211.00
07/20/2019 13:15,2,2.480,ACTIVE,213.29,355.88,60.028,1563642904,"201051344001145","174011545737251",28.69,30.00,0,323.41,386.23,72.1,67.6,0.597,1383271.8,1383271.8,8743,0,0,0,L,1122011218,1,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642923,679212.00
07/20/2019 13:15,2,2.432,ACTIVE,213.29,356.18,60.028,1563642904,"201051344000438","174011545737251",29.08,33.80,0,323.11,390.74,71.6,67.2,0.588,1376772.2,1376772.2,8716,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642924,679213.00
07/20/2019 13:15,2,2.529,ACTIVE,213.29,355.88,60.017,1563642904,"201051344001135","174011545737251",28.55,30.50,0,323.11,385.33,73.2,68.7,0.597,1364303.3,1364303.3,8713,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642925,679214.00
07/20/2019 13:15,2,2.418,ACTIVE,214.87,356.78,60.022,1563642904,"201051344000983","174011545737251",28.78,30.00,0,324.32,386.53,70.5,66.1,0.588,1380005.3,1380005.3,8719,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642926,679215.00
07/20/2019 13:15,2,2.529,ACTIVE,213.51,355.88,60.033,1563642904,"201051344001203","174011545737251",28.63,31.80,0,324.02,388.04,73.3,68.9,0.623,1372335.3,1372335.3,8733,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642927,679216.00
07/20/2019 13:15,2,2.465,ACTIVE,212.83,354.07,60.033,1563642904,"201051344001230","174011545737251",28.88,31.50,0,321.01,387.14,72.2,67.7,0.610,1366969.2,1366969.2,8751,0,0,0,L,1122011218,1,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642928,679217.00
07/20/2019 13:15,2,2.467,ACTIVE,212.61,355.58,60.059,1563642904,"201051344000646","174011545737251",28.80,34.30,0,322.51,387.14,72.0,67.6,0.614,1360930.0,1360930.0,8734,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642930,679218.00
07/20/2019 13:15,2,2.434,ACTIVE,214.87,355.58,60.022,1563642904,"201051344000867","174011545737251",28.61,33.80,0,323.41,386.53,70.5,66.2,0.557,1357210.8,1357210.8,8725,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642931,679219.00
07/20/2019 13:15,2,2.412,ACTIVE,215.09,357.98,60.028,1563642904,"201051344000633","174011545737251",28.51,33.80,0,324.92,388.04,69.7,65.3,0.575,1354070.4,1354070.4,8734,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642931,679220.00
07/20/2019 13:15,2,2.521,ACTIVE,212.83,354.37,60.006,1563642904,"201051344000955","174011545737251",28.29,33.50,0,322.51,388.64,72.3,67.9,0.605,1381652.6,1381652.6,8728,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642932,679221.00
07/20/2019 13:15,2,2.357,ACTIVE,214.87,356.78,60.017,1563642904,"201051344000648","174011545737251",28.51,29.50,0,325.22,387.14,68.1,63.8,0.575,1367787.1,1367787.1,8715,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642933,679222.00
07/20/2019 13:15,2,2.385,ACTIVE,215.32,357.38,60.028,1563642904,"201051344000645","174011545737251",28.43,29.50,0,325.52,389.84,68.7,64.4,0.570,1373449.4,1373449.4,8721,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642934,679223.00
07/20/2019 13:15,2,2.408,ACTIVE,215.09,357.68,60.028,1563642904,"201051344000569","174011545737251",28.65,29.30,0,324.32,388.94,69.9,65.5,0.588,1390528.0,1390528.0,8722,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642935,679224.00
