ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 13:15,2,2.430,ACTIVE,215.09,361.89,60.028,1563642904,"179051228000119","174011545737251",28.94,31.50,0,326.42,394.35,71.3,66.9,0.605,176694.6,176694.6,8804,0,0,0,L,46974696,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563642936,679225.00
07/20/2019 13:30,2,1.996,ACTIVE,215.09,352.87,60.012,1563643804,"201051344000579","174011545737251",28.55,34.30,0,334.84,386.23,57.7,53.8,0.464,1391940.3,1391940.3,8727,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643805,679226.00
07/20/2019 13:30,2,2.043,ACTIVE,213.51,351.37,60.012,1563643804,"201051344001025","174011545737251",28.98,33.00,0,324.62,386.23,60.0,56.0,0.482,1376911.4,1376911.4,8720,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643806,679227.00
07/20/2019 13:30,2,2.035,ACTIVE,213.74,353.17,60.017,1563643804,"201051344001093","174011545737251",28.53,30.30,0,326.72,386.83,58.8,54.8,0.486,1358838.0,1358838.0,8742,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643807,679228.00
07/20/2019 13:30,2,1.947,ACTIVE,215.09,352.87,60.012,1563643804,"201051344000458","174011545737251",28.29,30.30,0,333.63,385.33,55.8,51.9,0.473,1372649.9,1372649.9,8712,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643808,679229.00
07/20/2019 13:30,2,2.051,ACTIVE,213.29,351.67,60.012,1563643804,"201051344000890","174011545737251",28.63,32.60,0,323.41,386.53,59.5,55.5,0.491,1374079.0,1374079.0,8724,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643809,679230.00
07/20/2019 13:30,2,1.967,ACTIVE,215.09,350.17,60.012,1563643804,"201051344000988","174011545737251",18.71,29.00,0,334.24,373.91,37.3,34.1,0.305,1044295.4,1044295.4,8726,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643810,679231.00
07/20/2019 13:30,2,2.025,ACTIVE,214.19,353.47,60.022,1563643804,"201051344000582","174011545737251",28.23,29.50,0,327.32,386.83,57.9,54.0,0.477,1351311.1,1351311.1,8714,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643811,679232.00
07/20/2019 13:30,2,1.982,ACTIVE,214.64,353.17,60.012,1563643804,"201051344000868","174011545737251",28.55,28.00,0,333.63,385.93,57.3,53.4,0.460,1359273.8,1359273.8,8716,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643812,679233.00
07/20/2019 13:30,2,1.896,ACTIVE,215.54,353.77,60.022,1563643804,"201051344000576","174011545737251",28.73,29.30,0,335.14,386.23,55.2,51.4,0.464,1375473.6,1375473.6,8739,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643813,679234.00
07/20/2019 13:30,2,1.994,ACTIVE,215.09,353.77,60.022,1563643804,"201051344001158","174011545737251",27.95,30.50,0,334.84,385.93,56.4,52.5,0.473,1352910.4,1352910.4,8715,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643814,679235.00
07/20/2019 13:30,2,2.020,ACTIVE,213.74,352.87,60.038,1563643804,"201051344000917","174011545737251",28.69,32.00,0,326.12,385.63,58.6,54.7,0.477,1368447.1,1368447.1,8739,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643815,679236.00
07/20/2019 13:30,2,2.025,ACTIVE,213.51,346.26,59.990,1563643804,"201051344000417","174011545737251",18.61,32.60,0,327.02,369.10,38.2,34.9,0.318,1082216.4,1082216.4,8745,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643816,679237.00
07/20/2019 13:30,2,2.014,ACTIVE,213.51,353.17,60.017,1563643804,"201051344000685","174011545737251",28.33,30.50,0,326.72,386.23,57.9,53.9,0.513,1374503.9,1374503.9,8725,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643817,679238.00
07/20/2019 13:30,2,2.041,ACTIVE,213.96,353.17,60.012,1563643804,"201051344000651","174011545737251",28.37,29.80,0,324.92,386.23,58.7,54.8,0.486,1368805.5,1368805.5,8720,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643817,679239.00
07/20/2019 13:30,2,1.973,ACTIVE,214.41,352.27,60.022,1563643804,"201051344000594","174011545737251",28.37,35.00,0,329.73,384.43,56.7,52.8,0.460,1378897.5,1378897.5,8720,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643818,679240.00
07/20/2019 13:30,2,1.967,ACTIVE,215.32,354.07,60.022,1563643804,"201051344000469","174011545737251",28.59,27.50,0,334.24,386.53,56.9,53.0,0.486,1359027.1,1359027.1,8729,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643819,679241.00
07/20/2019 13:30,2,2.115,ACTIVE,213.96,354.07,60.006,1563643804,"201051344000585","174011545737251",28.53,30.50,0,325.52,386.53,61.1,57.0,0.504,1384241.9,1384241.9,8716,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643820,679242.00
07/20/2019 13:30,2,1.938,ACTIVE,215.54,354.97,60.017,1563643804,"201051344000853","174011545737251",28.77,31.00,0,335.14,387.14,56.5,52.6,0.455,1381814.6,1381814.6,8727,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643821,679243.00
07/20/2019 13:30,2,2.012,ACTIVE,213.51,352.57,60.033,1563643804,"201051344001145","174011545737251",28.75,29.80,0,324.92,385.93,58.6,54.6,0.491,1383286.7,1383286.7,8744,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643822,679244.00
07/20/2019 13:30,2,2.004,ACTIVE,213.51,352.27,60.017,1563643804,"201051344000438","174011545737251",28.65,34.00,0,325.82,384.43,58.2,54.3,0.473,1376787.0,1376787.0,8717,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643823,679245.00
07/20/2019 13:30,2,2.053,ACTIVE,213.29,351.97,60.001,1563643804,"201051344001135","174011545737251",28.73,30.00,0,326.42,385.33,59.7,55.7,0.491,1364318.4,1364318.4,8714,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643824,679246.00
07/20/2019 13:30,2,1.969,ACTIVE,215.09,353.47,60.017,1563643804,"201051344000983","174011545737251",28.61,29.50,0,333.33,386.23,57.0,53.1,0.477,1380019.8,1380019.8,8720,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643825,679247.00
07/20/2019 13:30,2,2.068,ACTIVE,213.74,352.27,60.028,1563643804,"201051344001203","174011545737251",28.45,31.30,0,332.13,387.14,59.6,55.6,0.504,1372350.5,1372350.5,8734,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643826,679248.00
07/20/2019 13:30,2,2.027,ACTIVE,213.06,350.77,60.022,1563643804,"201051344001230","174011545737251",28.47,31.00,0,325.52,384.13,58.5,54.6,0.495,1366984.0,1366984.0,8752,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643827,679249.00
07/20/2019 13:30,2,2.029,ACTIVE,213.06,351.37,60.033,1563643804,"201051344000646","174011545737251",28.57,33.80,0,321.61,385.33,58.7,54.7,0.477,1360944.8,1360944.8,8735,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643828,679250.00
07/20/2019 13:30,2,1.967,ACTIVE,214.87,351.67,60.028,1563643804,"201051344000867","174011545737251",28.57,33.30,0,333.03,383.23,56.9,53.0,0.446,1357225.3,1357225.3,8726,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643829,679251.00
07/20/2019 13:30,2,1.965,ACTIVE,215.09,353.77,60.028,1563643804,"201051344000633","174011545737251",28.31,33.30,0,334.24,385.63,56.4,52.5,0.464,1354084.7,1354084.7,8735,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643830,679252.00
07/20/2019 13:30,2,2.033,ACTIVE,213.06,350.77,60.038,1563643804,"201051344000955","174011545737251",28.57,33.00,0,325.22,384.43,58.9,54.9,0.486,1381667.5,1381667.5,8729,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643831,679253.00
07/20/2019 13:30,2,1.924,ACTIVE,215.09,353.17,60.038,1563643804,"201051344000648","174011545737251",28.13,29.00,0,334.24,385.03,54.9,51.0,0.464,1367801.1,1367801.1,8716,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643832,679254.00
07/20/2019 13:30,2,1.941,ACTIVE,215.09,352.87,60.022,1563643804,"201051344000645","174011545737251",28.19,29.30,0,334.84,385.63,55.4,51.6,0.460,1373463.4,1373463.4,8722,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643833,679255.00
07/20/2019 13:30,2,1.947,ACTIVE,215.09,354.07,60.033,1563643804,"201051344000569","174011545737251",28.65,29.00,0,334.24,385.93,56.5,52.6,0.473,1390542.4,1390542.4,8723,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643833,679256.00
07/20/2019 13:30,2,1.975,ACTIVE,215.09,357.38,60.017,1563643804,"179051228000119","174011545737251",28.94,31.00,0,334.54,390.14,57.9,54.0,0.495,176698.6,176698.6,8805,0,0,0,L,46974696,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563643834,679257.00
07/20/2019 13:45,2,2.027,ACTIVE,214.87,354.07,60.012,1563644704,"201051344000579","174011545737251",28.63,34.80,0,334.24,378.42,58.8,54.8,0.473,1391953.9,1391953.9,8728,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644705,679258.00
07/20/2019 13:45,2,2.111,ACTIVE,213.51,352.57,60.001,1563644704,"201051344001025","174011545737251",28.65,33.00,0,332.73,379.02,61.2,57.2,0.486,1376925.6,1376925.6,8721,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644706,679259.00
07/20/2019 13:45,2,2.092,ACTIVE,213.74,354.07,60.006,1563644704,"201051344001093","174011545737251",28.27,30.30,0,332.13,379.32,60.0,56.0,0.499,1358851.9,1358851.9,8743,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644707,679260.00
07/20/2019 13:45,2,1.984,ACTIVE,214.87,353.17,60.001,1563644704,"201051344000458","174011545737251",28.31,30.80,0,334.54,379.02,57.0,53.0,0.482,1372663.1,1372663.1,8713,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644708,679261.00
07/20/2019 13:45,2,2.104,ACTIVE,213.06,351.97,60.001,1563644704,"201051344000890","174011545737251",28.45,32.60,0,331.23,379.02,60.6,56.6,0.499,1374093.1,1374093.1,8725,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644709,679262.00
07/20/2019 13:45,2,2.031,ACTIVE,214.87,349.86,59.996,1563644704,"201051344000988","174011545737251",18.49,29.50,0,333.93,368.20,38.1,34.8,0.323,1044304.0,1044304.0,8727,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644710,679263.00
07/20/2019 13:45,2,2.072,ACTIVE,213.96,352.87,60.006,1563644704,"201051344000582","174011545737251",28.13,29.80,0,332.13,379.62,59.0,55.1,0.495,1351324.8,1351324.8,8715,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644711,679264.00
07/20/2019 13:45,2,2.023,ACTIVE,214.41,353.47,60.006,1563644704,"201051344000868","174011545737251",28.43,28.30,0,333.33,378.72,58.3,54.3,0.482,1359287.4,1359287.4,8717,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644712,679265.00
07/20/2019 13:45,2,1.967,ACTIVE,215.09,354.07,60.006,1563644704,"201051344000576","174011545737251",28.27,29.50,0,334.84,382.03,56.3,52.4,0.468,1375486.7,1375486.7,8740,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644713,679266.00
07/20/2019 13:45,2,1.998,ACTIVE,214.87,353.77,59.996,1563644704,"201051344001158","174011545737251",28.47,31.00,0,334.54,379.02,57.6,53.7,0.477,1352923.8,1352923.8,8716,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644714,679267.00
07/20/2019 13:45,2,2.072,ACTIVE,213.51,353.17,60.017,1563644704,"201051344000917","174011545737251",28.55,32.00,0,331.53,378.42,60.0,55.9,0.499,1368461.0,1368461.0,8740,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644715,679268.00
07/20/2019 13:45,2,2.066,ACTIVE,213.29,347.46,60.006,1563644704,"201051344000417","174011545737251",18.59,32.60,0,331.83,364.59,38.9,35.6,0.323,1082225.3,1082225.3,8746,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644716,679269.00
07/20/2019 13:45,2,2.055,ACTIVE,213.51,353.47,60.038,1563644704,"201051344000685","174011545737251",28.39,30.30,0,331.23,379.02,59.1,55.1,0.521,1374517.6,1374517.6,8726,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644717,679270.00
07/20/2019 13:45,2,2.082,ACTIVE,213.96,353.77,60.017,1563644704,"201051344000651","174011545737251",28.43,30.00,0,334.24,379.92,60.0,56.0,0.495,1368819.4,1368819.4,8721,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644718,679271.00
07/20/2019 13:45,2,1.998,ACTIVE,214.19,352.27,60.006,1563644704,"201051344000594","174011545737251",28.61,34.80,0,332.73,377.52,57.9,54.0,0.468,1378911.0,1378911.0,8721,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644719,679272.00
07/20/2019 13:45,2,1.980,ACTIVE,215.09,354.07,59.975,1563644704,"201051344000469","174011545737251",28.92,28.00,0,333.93,380.22,58.0,54.1,0.499,1359040.6,1359040.6,8730,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644720,679273.00
07/20/2019 13:45,2,2.148,ACTIVE,213.96,353.77,60.006,1563644704,"201051344000585","174011545737251",28.57,30.50,0,332.13,379.92,62.2,58.1,0.517,1384256.3,1384256.3,8717,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644721,679274.00
07/20/2019 13:45,2,2.002,ACTIVE,215.32,354.97,60.001,1563644704,"201051344000853","174011545737251",28.33,31.50,0,335.44,381.12,57.5,53.6,0.473,1381828.0,1381828.0,8728,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644722,679275.00
07/20/2019 13:45,2,2.066,ACTIVE,213.51,352.57,60.006,1563644704,"201051344001145","174011545737251",28.59,29.80,0,332.43,379.02,59.9,55.9,0.491,1383300.6,1383300.6,8745,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644723,679276.00
07/20/2019 13:45,2,2.047,ACTIVE,213.29,351.97,59.996,1563644704,"201051344000438","174011545737251",28.69,34.00,0,332.13,378.42,59.5,55.5,0.486,1376800.8,1376800.8,8718,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644724,679277.00
07/20/2019 13:45,2,2.082,ACTIVE,213.29,351.37,60.001,1563644704,"201051344001135","174011545737251",28.82,30.30,0,332.73,379.02,60.8,56.8,0.495,1364332.6,1364332.6,8715,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644725,679278.00
07/20/2019 13:45,2,1.994,ACTIVE,215.09,353.77,59.996,1563644704,"201051344000983","174011545737251",28.78,30.00,0,334.54,379.32,58.2,54.2,0.486,1380033.3,1380033.3,8721,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644725,679279.00
07/20/2019 13:45,2,2.066,ACTIVE,213.74,353.17,60.006,1563644704,"201051344001203","174011545737251",29.02,31.30,0,333.33,380.82,60.8,56.7,0.513,1372364.6,1372364.6,8735,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644726,679280.00
07/20/2019 13:45,2,2.072,ACTIVE,213.06,351.67,59.996,1563644704,"201051344001230","174011545737251",28.51,31.00,0,330.93,377.52,59.8,55.8,0.508,1366998.0,1366998.0,8753,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644727,679281.00
07/20/2019 13:45,2,2.094,ACTIVE,212.83,352.27,60.033,1563644704,"201051344000646","174011545737251",28.23,34.00,0,331.53,380.22,59.9,55.9,0.504,1360958.8,1360958.8,8736,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644728,679282.00
07/20/2019 13:45,2,2.041,ACTIVE,214.64,351.67,60.001,1563644704,"201051344000867","174011545737251",28.17,33.50,0,333.33,376.92,58.2,54.3,0.460,1357238.8,1357238.8,8727,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644729,679283.00
07/20/2019 13:45,2,1.998,ACTIVE,214.87,354.97,59.996,1563644704,"201051344000633","174011545737251",28.35,33.30,0,333.63,378.42,57.4,53.5,0.468,1354098.0,1354098.0,8736,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644730,679284.00
07/20/2019 13:45,2,2.080,ACTIVE,213.06,351.97,59.996,1563644704,"201051344000955","174011545737251",28.51,33.00,0,331.23,376.92,60.0,56.0,0.495,1381681.5,1381681.5,8730,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644731,679285.00
07/20/2019 13:45,2,1.965,ACTIVE,214.87,352.87,59.990,1563644704,"201051344000648","174011545737251",28.15,29.50,0,334.24,378.72,56.1,52.2,0.468,1367814.1,1367814.1,8717,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644732,679286.00
07/20/2019 13:45,2,1.998,ACTIVE,214.87,353.77,60.001,1563644704,"201051344000645","174011545737251",27.89,29.50,0,335.14,378.72,56.5,52.6,0.464,1373476.6,1373476.6,8723,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644733,679287.00
07/20/2019 13:45,2,1.975,ACTIVE,214.64,353.17,59.990,1563644704,"201051344000569","174011545737251",28.77,29.30,0,334.84,379.02,57.5,53.6,0.486,1390555.8,1390555.8,8724,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644734,679288.00
07/20/2019 13:45,2,2.018,ACTIVE,215.09,357.68,60.017,1563644704,"179051228000119","174011545737251",28.88,31.50,0,334.24,385.03,59.0,55.0,0.491,176712.3,176712.3,8806,0,0,0,L,46974696,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563644735,679289.00
07/20/2019 14:00,2,2.123,ACTIVE,215.09,354.07,60.006,1563645604,"201051344000579","174011545737251",28.45,34.50,0,334.54,382.93,61.2,57.1,0.495,1391967.5,1391967.5,8729,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645605,679290.00
07/20/2019 14:00,2,2.178,ACTIVE,213.51,352.57,60.043,1563645604,"201051344001025","174011545737251",28.84,33.00,0,333.03,380.52,63.6,59.5,0.508,1376939.8,1376939.8,8722,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645606,679291.00
07/20/2019 14:00,2,2.162,ACTIVE,213.74,354.37,60.006,1563645604,"201051344001093","174011545737251",28.51,30.30,0,332.73,386.23,62.5,58.4,0.517,1358865.8,1358865.8,8744,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645607,679292.00
07/20/2019 14:00,2,2.064,ACTIVE,214.87,353.47,60.012,1563645604,"201051344000458","174011545737251",28.39,31.00,0,334.24,379.62,59.3,55.3,0.508,1372676.2,1372676.2,8714,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645608,679293.00
07/20/2019 14:00,2,2.195,ACTIVE,213.29,352.27,60.012,1563645604,"201051344000890","174011545737251",28.39,32.60,0,330.63,385.93,63.1,59.0,0.517,1374107.1,1374107.1,8726,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645609,679294.00
07/20/2019 14:00,2,2.104,ACTIVE,214.87,350.47,60.012,1563645604,"201051344000988","174011545737251",18.61,29.50,0,333.93,368.50,39.6,36.3,0.336,1044312.6,1044312.6,8728,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645610,679295.00
07/20/2019 14:00,2,2.143,ACTIVE,213.96,354.67,60.001,1563645604,"201051344000582","174011545737251",28.35,29.50,0,333.03,388.04,61.5,57.5,0.517,1351338.4,1351338.4,8716,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645611,679296.00
07/20/2019 14:00,2,2.100,ACTIVE,214.64,354.37,60.017,1563645604,"201051344000868","174011545737251",28.63,28.30,0,333.03,379.02,60.9,56.9,0.495,1359300.8,1359300.8,8718,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645612,679297.00
07/20/2019 14:00,2,2.027,ACTIVE,215.32,355.58,60.006,1563645604,"201051344000576","174011545737251",28.63,29.30,0,334.84,380.52,58.8,54.8,0.495,1375499.7,1375499.7,8741,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645613,679298.00
07/20/2019 14:00,2,2.107,ACTIVE,215.09,354.37,60.012,1563645604,"201051344001158","174011545737251",28.21,31.00,0,333.33,379.92,60.2,56.2,0.499,1352937.1,1352937.1,8717,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645614,679299.00
07/20/2019 14:00,2,2.152,ACTIVE,213.74,352.87,60.022,1563645604,"201051344000917","174011545737251",28.63,32.00,0,331.23,379.32,62.5,58.4,0.513,1368474.8,1368474.8,8741,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645615,679300.00
07/20/2019 14:00,2,2.170,ACTIVE,213.51,348.06,60.022,1563645604,"201051344000417","174011545737251",18.45,32.60,0,332.73,369.40,40.6,37.3,0.336,1082234.2,1082234.2,8747,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645616,679301.00
07/20/2019 14:00,2,2.141,ACTIVE,213.51,353.77,60.017,1563645604,"201051344000685","174011545737251",28.41,30.50,0,331.83,385.93,61.6,57.6,0.548,1374531.3,1374531.3,8727,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645617,679302.00
07/20/2019 14:00,2,2.168,ACTIVE,213.96,354.97,60.012,1563645604,"201051344000651","174011545737251",28.51,30.00,0,333.63,385.93,62.5,58.4,0.526,1368833.3,1368833.3,8722,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645617,679303.00
07/20/2019 14:00,2,2.109,ACTIVE,214.41,353.77,60.022,1563645604,"201051344000594","174011545737251",28.27,34.80,0,332.13,378.12,60.4,56.4,0.491,1378924.4,1378924.4,8722,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645618,679304.00
07/20/2019 14:00,2,2.111,ACTIVE,215.32,355.58,60.017,1563645604,"201051344000469","174011545737251",28.35,28.00,0,334.54,381.12,60.6,56.5,0.521,1359054.1,1359054.1,8731,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645619,679305.00
07/20/2019 14:00,2,2.240,ACTIVE,213.96,354.97,60.017,1563645604,"201051344000585","174011545737251",28.61,30.80,0,332.43,381.42,65.0,60.8,0.544,1384270.8,1384270.8,8718,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645620,679306.00
07/20/2019 14:00,2,2.078,ACTIVE,215.54,354.97,60.022,1563645604,"201051344000853","174011545737251",28.63,31.50,0,335.44,380.52,60.3,56.3,0.486,1381841.3,1381841.3,8729,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645621,679307.00
07/20/2019 14:00,2,2.146,ACTIVE,213.51,353.77,60.017,1563645604,"201051344001145","174011545737251",28.69,30.00,0,333.03,380.52,62.4,58.3,0.513,1383314.4,1383314.4,8746,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645622,679308.00
07/20/2019 14:00,2,2.154,ACTIVE,213.51,353.77,60.017,1563645604,"201051344000438","174011545737251",28.49,34.00,0,331.83,379.32,62.2,58.2,0.504,1376814.6,1376814.6,8719,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645623,679309.00
07/20/2019 14:00,2,2.189,ACTIVE,213.51,353.47,60.028,1563645604,"201051344001135","174011545737251",28.67,30.30,0,331.83,385.03,63.5,59.4,0.517,1364346.7,1364346.7,8716,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645624,679310.00
07/20/2019 14:00,2,2.068,ACTIVE,215.09,355.28,60.038,1563645604,"201051344000983","174011545737251",29.02,30.30,0,333.33,379.92,60.8,56.7,0.495,1380046.8,1380046.8,8722,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645625,679311.00
07/20/2019 14:00,2,2.182,ACTIVE,213.74,354.37,60.017,1563645604,"201051344001203","174011545737251",28.80,31.30,0,333.03,385.33,63.6,59.5,0.539,1372378.8,1372378.8,8736,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645626,679312.00
07/20/2019 14:00,2,2.156,ACTIVE,213.06,351.97,60.012,1563645604,"201051344001230","174011545737251",28.63,31.30,0,329.73,378.42,62.5,58.4,0.530,1367011.8,1367011.8,8754,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645627,679313.00
07/20/2019 14:00,2,2.193,ACTIVE,213.06,353.47,60.012,1563645604,"201051344000646","174011545737251",28.21,33.50,0,331.23,379.92,62.7,58.6,0.521,1360972.7,1360972.7,8737,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645628,679314.00
07/20/2019 14:00,2,2.117,ACTIVE,214.87,352.57,60.028,1563645604,"201051344000867","174011545737251",28.49,33.50,0,333.03,377.22,61.1,57.0,0.482,1357252.3,1357252.3,8728,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645629,679315.00
07/20/2019 14:00,2,2.088,ACTIVE,215.09,354.97,60.001,1563645604,"201051344000633","174011545737251",28.49,33.00,0,333.33,379.32,60.2,56.2,0.499,1354111.4,1354111.4,8737,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645630,679316.00
07/20/2019 14:00,2,2.172,ACTIVE,213.06,352.27,60.059,1563645604,"201051344000955","174011545737251",28.57,33.00,0,330.93,384.13,62.8,58.7,0.521,1381695.4,1381695.4,8731,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645631,679317.00
07/20/2019 14:00,2,2.055,ACTIVE,215.09,354.07,60.017,1563645604,"201051344000648","174011545737251",28.23,29.50,0,333.63,379.62,58.8,54.8,0.495,1367827.1,1367827.1,8718,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645632,679318.00
07/20/2019 14:00,2,2.076,ACTIVE,215.09,353.17,60.017,1563645604,"201051344000645","174011545737251",28.21,29.80,0,333.93,379.92,59.3,55.3,0.482,1373489.7,1373489.7,8724,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645633,679319.00
07/20/2019 14:00,2,2.096,ACTIVE,215.09,355.28,60.017,1563645604,"201051344000569","174011545737251",28.43,29.50,0,333.63,379.92,60.3,56.3,0.504,1390569.1,1390569.1,8725,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645633,679320.00
07/20/2019 14:00,2,2.123,ACTIVE,215.09,361.29,60.022,1563645604,"179051228000119","174011545737251",28.78,31.50,0,333.93,383.23,61.9,57.8,0.526,176726.1,176726.1,8808,0,0,0,L,46974696,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563645635,679321.00
07/20/2019 14:15,2,1.658,ACTIVE,214.41,349.26,60.006,1563646504,"201051344000579","174011545737251",27.93,34.50,0,330.93,380.82,46.9,43.4,0.380,1391979.2,1391979.2,8730,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646505,679322.00
07/20/2019 14:15,2,1.648,ACTIVE,213.51,348.36,60.001,1563646504,"201051344001025","174011545737251",28.78,32.80,0,331.23,379.92,48.1,44.5,0.389,1376951.9,1376951.9,8723,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646506,679323.00
07/20/2019 14:15,2,1.631,ACTIVE,213.74,350.17,60.001,1563646504,"201051344001093","174011545737251",28.37,30.00,0,332.43,380.22,46.9,43.3,0.384,1358877.6,1358877.6,8745,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646507,679324.00
07/20/2019 14:15,2,1.588,ACTIVE,214.64,348.96,59.990,1563646504,"201051344000458","174011545737251",28.29,31.00,0,331.53,379.62,45.5,42.0,0.384,1372687.6,1372687.6,8715,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646508,679325.00
07/20/2019 14:15,2,1.662,ACTIVE,213.29,347.76,59.975,1563646504,"201051344000890","174011545737251",28.45,32.40,0,331.53,379.32,47.9,44.3,0.384,1374119.1,1374119.1,8727,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646509,679326.00
07/20/2019 14:15,2,1.615,ACTIVE,214.64,347.16,60.001,1563646504,"201051344000988","174011545737251",18.45,29.80,0,333.03,369.10,30.2,27.2,0.247,1044320.0,1044320.0,8729,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646510,679327.00
07/20/2019 14:15,2,1.633,ACTIVE,213.96,348.96,60.001,1563646504,"201051344000582","174011545737251",28.05,29.30,0,333.33,379.92,46.5,42.9,0.393,1351350.1,1351350.1,8717,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646511,679328.00
07/20/2019 14:15,2,1.631,ACTIVE,214.41,348.66,59.996,1563646504,"201051344000868","174011545737251",28.23,28.30,0,331.23,379.02,46.7,43.1,0.376,1359312.5,1359312.5,8719,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646512,679329.00
07/20/2019 14:15,2,1.561,ACTIVE,214.87,350.47,59.990,1563646504,"201051344000576","174011545737251",28.43,29.30,0,334.24,379.62,45.0,41.5,0.371,1375510.9,1375510.9,8742,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646513,679330.00
07/20/2019 14:15,2,1.604,ACTIVE,214.64,348.96,59.996,1563646504,"201051344001158","174011545737251",28.29,31.30,0,332.73,380.22,46.0,42.5,0.380,1352948.6,1352948.6,8718,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646514,679331.00
07/20/2019 14:15,2,1.641,ACTIVE,213.74,349.26,59.996,1563646504,"201051344000917","174011545737251",28.31,31.50,0,332.13,379.32,47.1,43.5,0.389,1368486.6,1368486.6,8742,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646515,679332.00
07/20/2019 14:15,2,1.646,ACTIVE,213.51,344.45,59.996,1563646504,"201051344000417","174011545737251",18.53,32.40,0,332.43,366.10,30.9,27.9,0.247,1082241.7,1082241.7,8748,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646515,679333.00
07/20/2019 14:15,2,1.621,ACTIVE,213.51,349.56,59.996,1563646504,"201051344000685","174011545737251",28.37,30.30,0,331.53,380.82,46.6,43.1,0.411,1374542.9,1374542.9,8728,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646516,679334.00
07/20/2019 14:15,2,1.654,ACTIVE,213.74,349.26,59.990,1563646504,"201051344000651","174011545737251",28.31,29.80,0,334.24,381.42,47.5,43.9,0.384,1368845.2,1368845.2,8723,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646517,679335.00
07/20/2019 14:15,2,1.605,ACTIVE,213.96,348.36,59.996,1563646504,"201051344000594","174011545737251",28.53,34.50,0,327.32,378.42,46.4,42.8,0.380,1378935.9,1378935.9,8723,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646518,679336.00
07/20/2019 14:15,2,1.602,ACTIVE,214.41,349.56,59.985,1563646504,"201051344000469","174011545737251",28.59,28.00,0,333.03,381.12,46.4,42.9,0.393,1359065.6,1359065.6,8732,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646519,679337.00
07/20/2019 14:15,2,1.721,ACTIVE,213.74,349.56,59.996,1563646504,"201051344000585","174011545737251",28.51,30.80,0,332.73,380.52,49.6,46.0,0.407,1384283.1,1384283.1,8719,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646520,679338.00
07/20/2019 14:15,2,1.615,ACTIVE,215.09,349.56,59.990,1563646504,"201051344000853","174011545737251",28.25,31.50,0,336.04,380.52,46.3,42.8,0.371,1381852.8,1381852.8,8730,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646521,679339.00
07/20/2019 14:15,2,1.645,ACTIVE,213.51,348.96,60.001,1563646504,"201051344001145","174011545737251",28.39,30.00,0,333.03,381.12,47.3,43.7,0.384,1383326.2,1383326.2,8747,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646522,679340.00
07/20/2019 14:15,2,1.645,ACTIVE,213.74,349.56,60.033,1563646504,"201051344000438","174011545737251",28.41,33.30,0,333.03,378.72,47.4,43.8,0.384,1376826.4,1376826.4,8720,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646523,679341.00
07/20/2019 14:15,2,1.693,ACTIVE,213.29,348.66,59.985,1563646504,"201051344001135","174011545737251",28.45,30.00,0,332.43,379.92,48.8,45.2,0.393,1364358.8,1364358.8,8717,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646524,679342.00
07/20/2019 14:15,2,1.604,ACTIVE,214.64,348.66,59.985,1563646504,"201051344000983","174011545737251",28.90,30.50,0,332.43,379.02,47.0,43.4,0.384,1380058.4,1380058.4,8723,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646525,679343.00
07/20/2019 14:15,2,1.668,ACTIVE,213.51,348.36,60.006,1563646504,"201051344001203","174011545737251",28.63,31.00,0,333.03,381.42,48.4,44.7,0.407,1372390.8,1372390.8,8737,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646526,679344.00
07/20/2019 14:15,2,1.607,ACTIVE,213.06,347.76,60.006,1563646504,"201051344001230","174011545737251",28.92,31.00,0,330.93,378.72,47.1,43.5,0.389,1367023.6,1367023.6,8755,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646527,679345.00
07/20/2019 14:15,2,1.664,ACTIVE,212.83,348.06,60.006,1563646504,"201051344000646","174011545737251",28.33,33.00,0,331.23,379.02,47.8,44.2,0.393,1360984.5,1360984.5,8738,0,0,0,L,1122011218,1,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646528,679346.00
07/20/2019 14:15,2,1.648,ACTIVE,214.41,347.76,60.006,1563646504,"201051344000867","174011545737251",28.13,33.30,0,329.13,377.52,47.0,43.5,0.371,1357263.9,1357263.9,8729,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646529,679347.00
07/20/2019 14:15,2,1.604,ACTIVE,214.64,350.17,60.006,1563646504,"201051344000633","174011545737251",28.39,32.80,0,332.43,380.22,46.2,42.7,0.371,1354122.8,1354122.8,8738,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646530,679348.00
07/20/2019 14:15,2,1.652,ACTIVE,213.06,348.36,60.001,1563646504,"201051344000955","174011545737251",28.63,32.40,0,331.23,378.72,48.0,44.4,0.398,1381707.3,1381707.3,8732,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646530,679349.00
07/20/2019 14:15,2,1.580,ACTIVE,214.64,348.96,60.012,1563646504,"201051344000648","174011545737251",28.27,29.50,0,332.73,379.02,45.3,41.8,0.376,1367838.2,1367838.2,8719,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646531,679350.00
07/20/2019 14:15,2,1.578,ACTIVE,214.87,349.26,60.006,1563646504,"201051344000645","174011545737251",28.47,30.00,0,333.93,379.32,45.5,42.0,0.371,1373500.9,1373500.9,8725,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646532,679351.00
07/20/2019 14:15,2,1.609,ACTIVE,214.41,349.86,60.001,1563646504,"201051344000569","174011545737251",28.51,29.50,0,331.23,379.92,46.5,43.0,0.384,1390580.5,1390580.5,8726,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646534,679352.00
07/20/2019 14:15,2,1.664,ACTIVE,214.64,353.77,59.969,1563646504,"179051228000119","174011545737251",28.41,31.50,0,335.74,384.13,48.0,44.4,0.389,176737.8,176737.8,8809,0,0,0,L,46974696,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563646534,679353.00
07/20/2019 14:30,2,1.652,ACTIVE,214.87,350.17,60.028,1563647404,"201051344000579","174011545737251",28.53,34.30,0,333.03,370.00,47.8,44.2,0.376,1391989.9,1391989.9,8731,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647405,679354.00
07/20/2019 14:30,2,1.705,ACTIVE,213.51,348.36,60.022,1563647404,"201051344001025","174011545737251",28.53,32.40,0,332.13,370.30,49.3,45.7,0.389,1376962.9,1376962.9,8724,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647406,679355.00
07/20/2019 14:30,2,1.662,ACTIVE,213.96,349.86,60.033,1563647404,"201051344001093","174011545737251",28.27,30.00,0,332.73,369.70,47.6,44.1,0.389,1358888.2,1358888.2,8746,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647407,679356.00
07/20/2019 14:30,2,1.611,ACTIVE,214.64,350.47,60.033,1563647404,"201051344000458","174011545737251",28.31,30.80,0,334.24,370.00,46.2,42.7,0.389,1372697.9,1372697.9,8716,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647408,679357.00
07/20/2019 14:30,2,1.707,ACTIVE,213.29,348.66,60.001,1563647404,"201051344000890","174011545737251",28.25,32.40,0,331.53,369.10,48.9,45.2,0.393,1374130.0,1374130.0,8728,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647409,679358.00
07/20/2019 14:30,2,1.643,ACTIVE,214.87,348.06,60.033,1563647404,"201051344000988","174011545737251",18.47,29.50,0,333.63,361.29,30.8,27.8,0.247,1044326.7,1044326.7,8730,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647410,679359.00
07/20/2019 14:30,2,1.646,ACTIVE,213.96,350.47,60.028,1563647404,"201051344000582","174011545737251",28.39,29.30,0,332.13,370.30,47.4,43.8,0.398,1351360.6,1351360.6,8718,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647411,679360.00
07/20/2019 14:30,2,1.650,ACTIVE,214.41,350.17,60.038,1563647404,"201051344000868","174011545737251",28.37,28.30,0,332.43,369.70,47.4,43.8,0.384,1359323.0,1359323.0,8720,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647412,679361.00
07/20/2019 14:30,2,1.562,ACTIVE,215.32,351.37,60.033,1563647404,"201051344000576","174011545737251",28.75,29.00,0,332.73,370.60,45.5,42.0,0.376,1375521.0,1375521.0,8743,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647413,679362.00
07/20/2019 14:30,2,1.652,ACTIVE,214.87,350.17,60.038,1563647404,"201051344001158","174011545737251",27.97,31.00,0,333.03,370.30,46.8,43.3,0.389,1352959.0,1352959.0,8719,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647414,679363.00
07/20/2019 14:30,2,1.650,ACTIVE,213.74,349.86,60.028,1563647404,"201051344000917","174011545737251",28.57,31.30,0,331.23,368.80,47.8,44.2,0.393,1368497.2,1368497.2,8743,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647414,679364.00
07/20/2019 14:30,2,1.711,ACTIVE,213.51,345.06,60.028,1563647404,"201051344000417","174011545737251",18.17,32.40,0,331.23,358.28,31.5,28.5,0.256,1082248.5,1082248.5,8749,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647415,679365.00
07/20/2019 14:30,2,1.641,ACTIVE,213.74,350.77,60.038,1563647404,"201051344000685","174011545737251",28.53,30.00,0,331.53,369.70,47.4,43.8,0.415,1374553.4,1374553.4,8729,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647416,679366.00
07/20/2019 14:30,2,1.686,ACTIVE,213.96,350.77,59.990,1563647404,"201051344000651","174011545737251",28.31,29.80,0,332.43,370.90,48.4,44.7,0.393,1368855.9,1368855.9,8724,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647417,679367.00
