ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 14:30,2,1.633,ACTIVE,214.19,349.56,60.028,1563647404,"201051344000594","174011545737251",28.45,34.00,0,331.83,368.80,47.1,43.5,0.384,1378946.3,1378946.3,8724,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647418,679368.00
07/20/2019 14:30,2,1.645,ACTIVE,214.87,350.47,60.038,1563647404,"201051344000469","174011545737251",28.31,27.80,0,332.73,370.30,47.2,43.6,0.407,1359076.1,1359076.1,8733,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647419,679369.00
07/20/2019 14:30,2,1.766,ACTIVE,213.96,350.17,59.996,1563647404,"201051344000585","174011545737251",28.27,30.50,0,332.43,371.21,50.6,46.9,0.415,1384294.4,1384294.4,8720,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647420,679370.00
07/20/2019 14:30,2,1.619,ACTIVE,215.32,351.37,60.028,1563647404,"201051344000853","174011545737251",28.63,31.00,0,334.54,371.21,47.0,43.4,0.376,1381863.2,1381863.2,8731,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647421,679371.00
07/20/2019 14:30,2,1.662,ACTIVE,213.51,349.26,60.038,1563647404,"201051344001145","174011545737251",28.49,29.80,0,332.43,370.30,48.0,44.4,0.393,1383336.8,1383336.8,8748,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647422,679372.00
07/20/2019 14:30,2,1.682,ACTIVE,213.74,350.17,60.028,1563647404,"201051344000438","174011545737251",28.33,32.80,0,332.73,369.70,48.3,44.7,0.398,1376837.1,1376837.1,8721,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647423,679373.00
07/20/2019 14:30,2,1.723,ACTIVE,213.51,349.56,60.033,1563647404,"201051344001135","174011545737251",28.41,30.00,0,331.23,369.40,49.7,46.0,0.393,1364369.9,1364369.9,8718,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647424,679374.00
07/20/2019 14:30,2,1.646,ACTIVE,214.87,350.17,59.996,1563647404,"201051344000983","174011545737251",28.59,30.00,0,332.73,370.30,47.7,44.1,0.393,1380069.0,1380069.0,8724,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647425,679375.00
07/20/2019 14:30,2,1.732,ACTIVE,213.74,349.56,60.028,1563647404,"201051344001203","174011545737251",28.03,30.80,0,332.43,371.21,49.3,45.6,0.407,1372401.8,1372401.8,8738,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647426,679376.00
07/20/2019 14:30,2,1.666,ACTIVE,213.29,348.06,60.028,1563647404,"201051344001230","174011545737251",28.39,30.80,0,330.03,367.90,47.9,44.3,0.393,1367034.2,1367034.2,8756,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647427,679377.00
07/20/2019 14:30,2,1.697,ACTIVE,213.06,349.26,60.017,1563647404,"201051344000646","174011545737251",28.33,32.80,0,331.23,368.50,48.7,45.1,0.398,1360995.2,1360995.2,8739,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647428,679378.00
07/20/2019 14:30,2,1.658,ACTIVE,214.87,349.86,60.022,1563647404,"201051344000867","174011545737251",28.37,32.60,0,332.43,368.80,47.7,44.1,0.376,1357274.5,1357274.5,8730,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647429,679379.00
07/20/2019 14:30,2,1.633,ACTIVE,214.87,350.77,60.028,1563647404,"201051344000633","174011545737251",28.31,32.60,0,331.83,370.90,46.9,43.3,0.384,1354133.1,1354133.1,8739,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647430,679380.00
07/20/2019 14:30,2,1.701,ACTIVE,213.29,348.36,60.038,1563647404,"201051344000955","174011545737251",28.39,32.00,0,331.23,368.80,48.9,45.3,0.407,1381718.1,1381718.1,8733,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647430,679381.00
07/20/2019 14:30,2,1.602,ACTIVE,215.09,350.17,60.022,1563647404,"201051344000648","174011545737251",28.25,29.50,0,333.93,370.30,45.9,42.3,0.384,1367848.4,1367848.4,8720,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647431,679382.00
07/20/2019 14:30,2,1.637,ACTIVE,215.09,350.47,60.022,1563647404,"201051344000645","174011545737251",27.81,29.80,0,333.33,370.00,46.1,42.6,0.376,1373511.1,1373511.1,8726,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647432,679383.00
07/20/2019 14:30,2,1.639,ACTIVE,214.87,350.77,60.043,1563647404,"201051344000569","174011545737251",28.37,29.30,0,333.33,370.60,47.1,43.6,0.393,1390591.0,1390591.0,8727,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647433,679384.00
07/20/2019 14:30,2,1.668,ACTIVE,214.87,354.97,60.028,1563647404,"179051228000119","174011545737251",28.71,31.30,0,333.03,373.31,48.5,44.9,0.407,176748.6,176748.6,8810,0,0,0,L,46974696,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563647434,679385.00
07/20/2019 14:45,2,2.293,ACTIVE,215.09,355.58,60.012,1563648305,"201051344000579","174011545737251",28.67,35.00,0,333.93,385.33,66.6,62.3,0.552,1392002.7,1392002.7,8732,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648307,679386.00
07/20/2019 14:45,2,2.365,ACTIVE,213.74,354.97,60.022,1563648305,"201051344001025","174011545737251",28.88,32.60,0,332.73,382.93,69.2,64.9,0.548,1376976.3,1376976.3,8725,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648308,679387.00
07/20/2019 14:45,2,2.320,ACTIVE,213.96,355.88,59.990,1563648305,"201051344001093","174011545737251",28.80,29.80,0,333.03,383.53,67.7,63.4,0.552,1358901.3,1358901.3,8747,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648309,679388.00
07/20/2019 14:45,2,2.250,ACTIVE,215.32,355.88,60.022,1563648305,"201051344000458","174011545737251",28.33,31.30,0,333.93,382.63,64.6,60.4,0.548,1372710.3,1372710.3,8717,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648309,679389.00
07/20/2019 14:45,2,2.365,ACTIVE,213.51,354.67,60.038,1563648305,"201051344000890","174011545737251",28.59,32.40,0,332.43,382.93,68.5,64.2,0.566,1374143.3,1374143.3,8729,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648310,679390.00
07/20/2019 14:45,2,2.316,ACTIVE,215.32,351.67,60.017,1563648305,"201051344000988","174011545737251",18.41,30.00,0,333.33,370.00,43.2,39.8,0.362,1044334.9,1044334.9,8731,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648312,679391.00
07/20/2019 14:45,2,2.316,ACTIVE,214.19,357.38,60.012,1563648305,"201051344000582","174011545737251",28.61,29.30,0,333.33,384.43,67.1,62.8,0.561,1351373.6,1351373.6,8719,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648312,679392.00
07/20/2019 14:45,2,2.297,ACTIVE,214.64,355.88,60.017,1563648305,"201051344000868","174011545737251",28.39,28.50,0,333.03,382.03,66.0,61.8,0.539,1359335.8,1359335.8,8721,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648313,679393.00
07/20/2019 14:45,2,2.201,ACTIVE,215.32,357.38,60.012,1563648305,"201051344000576","174011545737251",28.65,29.50,0,333.63,385.03,63.9,59.7,0.544,1375533.3,1375533.3,8744,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648314,679394.00
07/20/2019 14:45,2,2.271,ACTIVE,215.09,356.18,60.012,1563648305,"201051344001158","174011545737251",28.43,31.50,0,333.33,382.33,65.5,61.2,0.552,1352971.7,1352971.7,8720,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648315,679395.00
07/20/2019 14:45,2,2.342,ACTIVE,213.74,355.28,60.017,1563648305,"201051344000917","174011545737251",28.39,31.50,0,332.13,382.33,67.4,63.1,0.561,1368510.3,1368510.3,8744,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648316,679396.00
07/20/2019 14:45,2,2.338,ACTIVE,213.51,349.86,60.017,1563648305,"201051344000417","174011545737251",18.65,32.40,0,332.13,367.30,44.2,40.7,0.371,1082256.9,1082256.9,8750,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648317,679397.00
07/20/2019 14:45,2,2.332,ACTIVE,213.51,355.28,60.012,1563648305,"201051344000685","174011545737251",28.35,30.30,0,331.23,382.93,67.0,62.7,0.588,1374566.4,1374566.4,8730,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648318,679398.00
07/20/2019 14:45,2,2.355,ACTIVE,213.96,356.78,60.006,1563648305,"201051344000651","174011545737251",28.63,29.80,0,333.33,384.43,68.3,64.0,0.566,1368869.1,1368869.1,8725,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648319,679399.00
07/20/2019 14:45,2,2.268,ACTIVE,214.41,354.37,60.028,1563648305,"201051344000594","174011545737251",28.65,34.30,0,331.23,379.92,65.8,61.6,0.539,1378959.1,1378959.1,8725,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648320,679400.00
07/20/2019 14:45,2,2.264,ACTIVE,215.32,356.48,60.017,1563648305,"201051344000469","174011545737251",28.69,28.50,0,333.33,383.53,65.8,61.6,0.561,1359088.9,1359088.9,8734,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648321,679401.00
07/20/2019 14:45,2,2.436,ACTIVE,213.96,357.38,60.017,1563648305,"201051344000585","174011545737251",28.49,30.80,0,332.43,384.13,70.3,65.9,0.588,1384308.2,1384308.2,8721,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648322,679402.00
07/20/2019 14:45,2,2.240,ACTIVE,215.77,356.78,60.017,1563648305,"201051344000853","174011545737251",28.75,32.00,0,335.44,382.63,65.2,61.0,0.535,1381875.9,1381875.9,8732,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648323,679403.00
07/20/2019 14:45,2,2.322,ACTIVE,213.74,355.88,60.028,1563648305,"201051344001145","174011545737251",28.61,30.00,0,333.03,382.93,67.3,63.0,0.552,1383350.0,1383350.0,8749,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648324,679404.00
07/20/2019 14:45,2,2.318,ACTIVE,213.74,355.88,60.017,1563648305,"201051344000438","174011545737251",28.80,33.30,0,333.33,382.63,67.6,63.3,0.548,1376850.3,1376850.3,8722,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648325,679405.00
07/20/2019 14:45,2,2.400,ACTIVE,213.74,355.88,60.017,1563648305,"201051344001135","174011545737251",28.33,30.30,0,331.83,383.53,68.9,64.6,0.561,1364383.4,1364383.4,8719,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648326,679406.00
07/20/2019 14:45,2,2.273,ACTIVE,215.09,355.28,60.012,1563648305,"201051344000983","174011545737251",28.59,30.80,0,333.93,382.33,65.8,61.6,0.552,1380081.9,1380081.9,8725,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648327,679407.00
07/20/2019 14:45,2,2.365,ACTIVE,213.96,354.97,60.017,1563648305,"201051344001203","174011545737251",28.78,30.50,0,333.03,384.73,69.0,64.7,0.579,1372415.2,1372415.2,8739,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648328,679408.00
07/20/2019 14:45,2,2.295,ACTIVE,213.29,353.47,60.017,1563648305,"201051344001230","174011545737251",28.94,31.00,0,330.33,381.42,67.3,63.0,0.570,1367047.3,1367047.3,8757,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648329,679409.00
07/20/2019 14:45,2,2.328,ACTIVE,213.06,355.88,59.996,1563648305,"201051344000646","174011545737251",28.80,33.30,0,331.83,384.13,67.9,63.6,0.570,1361008.5,1361008.5,8740,0,0,0,L,1122011218,1,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648329,679410.00
07/20/2019 14:45,2,2.262,ACTIVE,214.87,353.17,60.017,1563648305,"201051344000867","174011545737251",28.80,33.00,0,332.73,379.62,66.0,61.8,0.521,1357287.4,1357287.4,8731,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648330,679411.00
07/20/2019 14:45,2,2.262,ACTIVE,215.09,356.18,60.017,1563648305,"201051344000633","174011545737251",28.49,32.80,0,333.63,381.73,65.3,61.1,0.535,1354145.8,1354145.8,8740,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648331,679412.00
07/20/2019 14:45,2,2.350,ACTIVE,213.29,354.37,60.022,1563648305,"201051344000955","174011545737251",28.61,32.20,0,331.53,381.12,68.1,63.8,0.566,1381731.4,1381731.4,8734,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648332,679413.00
07/20/2019 14:45,2,2.215,ACTIVE,215.09,355.88,60.022,1563648305,"201051344000648","174011545737251",28.35,29.50,0,334.54,381.73,63.6,59.4,0.544,1367860.8,1367860.8,8721,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648333,679414.00
07/20/2019 14:45,2,2.248,ACTIVE,215.32,356.18,60.022,1563648305,"201051344000645","174011545737251",28.23,30.00,0,334.24,382.33,64.3,60.1,0.526,1373523.6,1373523.6,8727,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648334,679415.00
07/20/2019 14:45,2,2.281,ACTIVE,215.09,355.28,60.012,1563648305,"201051344000569","174011545737251",28.21,30.00,0,333.93,382.03,65.2,61.0,0.544,1390603.8,1390603.8,8728,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648335,679416.00
07/20/2019 14:45,2,2.307,ACTIVE,215.09,359.78,60.017,1563648305,"179051228000119","174011545737251",28.57,32.00,0,333.33,385.03,66.8,62.6,0.566,176761.8,176761.8,8811,0,0,0,L,46974696,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563648336,679417.00
07/20/2019 15:00,2,2.488,ACTIVE,215.09,357.98,60.012,1563649204,"201051344000579","174011545737251",28.49,35.80,0,334.54,385.33,71.8,67.4,0.588,1392018.1,1392018.1,8733,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649205,679418.00
07/20/2019 15:00,2,2.566,ACTIVE,214.19,356.78,60.017,1563649204,"201051344001025","174011545737251",28.71,33.30,0,332.43,385.63,74.7,70.2,0.592,1376992.3,1376992.3,8726,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649206,679419.00
07/20/2019 15:00,2,2.469,ACTIVE,214.19,357.08,60.022,1563649204,"201051344001093","174011545737251",28.98,30.00,0,333.63,385.63,72.5,68.1,0.601,1358916.8,1358916.8,8748,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649207,679420.00
07/20/2019 15:00,2,2.443,ACTIVE,215.32,357.68,60.017,1563649204,"201051344000458","174011545737251",28.25,32.20,0,334.24,385.33,69.8,65.5,0.601,1372725.2,1372725.2,8718,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649208,679421.00
07/20/2019 15:00,2,2.568,ACTIVE,213.74,356.48,60.022,1563649204,"201051344000890","174011545737251",28.25,32.80,0,332.43,386.23,73.5,69.0,0.610,1374159.1,1374159.1,8730,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649209,679422.00
07/20/2019 15:00,2,2.510,ACTIVE,215.09,354.37,60.012,1563649204,"201051344000988","174011545737251",18.35,30.80,0,334.24,372.71,46.7,43.2,0.393,1044344.7,1044344.7,8732,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649210,679423.00
07/20/2019 15:00,2,2.492,ACTIVE,214.41,357.98,60.006,1563649204,"201051344000582","174011545737251",28.63,29.50,0,333.03,386.23,72.2,67.8,0.605,1351389.0,1351389.0,8720,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649211,679424.00
07/20/2019 15:00,2,2.496,ACTIVE,214.87,357.68,60.006,1563649204,"201051344000868","174011545737251",28.27,29.30,0,331.83,385.03,71.5,67.1,0.583,1359351.1,1359351.1,8722,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649212,679425.00
07/20/2019 15:00,2,2.414,ACTIVE,215.54,359.48,60.012,1563649204,"201051344000576","174011545737251",28.41,30.30,0,334.54,385.93,69.5,65.1,0.592,1375548.1,1375548.1,8745,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649213,679426.00
07/20/2019 15:00,2,2.455,ACTIVE,215.32,358.28,60.001,1563649204,"201051344001158","174011545737251",28.55,32.20,0,333.63,385.93,71.0,66.6,0.601,1352986.8,1352986.8,8721,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649214,679427.00
07/20/2019 15:00,2,2.531,ACTIVE,214.19,357.08,60.001,1563649204,"201051344000917","174011545737251",28.45,32.00,0,333.03,385.03,72.9,68.4,0.610,1368525.8,1368525.8,8745,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649215,679428.00
07/20/2019 15:00,2,2.541,ACTIVE,213.74,350.17,60.017,1563649204,"201051344000417","174011545737251",18.57,32.60,0,332.43,369.40,47.9,44.3,0.398,1082267.0,1082267.0,8751,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649216,679429.00
07/20/2019 15:00,2,2.537,ACTIVE,213.96,357.08,60.022,1563649204,"201051344000685","174011545737251",28.31,31.00,0,333.33,385.93,72.8,68.4,0.636,1374581.9,1374581.9,8731,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649217,679430.00
07/20/2019 15:00,2,2.566,ACTIVE,214.41,357.98,60.012,1563649204,"201051344000651","174011545737251",28.49,30.30,0,334.84,387.14,74.1,69.6,0.610,1368884.9,1368884.9,8726,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649218,679431.00
07/20/2019 15:00,2,2.506,ACTIVE,214.41,357.38,60.017,1563649204,"201051344000594","174011545737251",28.17,35.00,0,331.83,385.03,71.5,67.1,0.579,1378974.3,1378974.3,8726,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649219,679432.00
07/20/2019 15:00,2,2.473,ACTIVE,215.32,358.88,60.012,1563649204,"201051344000469","174011545737251",28.55,29.50,0,333.93,386.83,71.5,67.1,0.614,1359104.1,1359104.1,8735,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649220,679433.00
07/20/2019 15:00,2,2.631,ACTIVE,214.41,358.28,60.017,1563649204,"201051344000585","174011545737251",28.69,31.30,0,334.24,387.44,76.5,71.9,0.645,1384324.4,1384324.4,8722,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649221,679434.00
07/20/2019 15:00,2,2.477,ACTIVE,215.77,359.18,60.012,1563649204,"201051344000853","174011545737251",28.39,33.50,0,334.24,385.93,71.2,66.8,0.588,1381891.0,1381891.0,8733,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649221,679435.00
07/20/2019 15:00,2,2.527,ACTIVE,213.96,357.08,60.033,1563649204,"201051344001145","174011545737251",28.65,30.50,0,333.33,385.63,73.3,68.8,0.610,1383365.5,1383365.5,8750,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649222,679436.00
07/20/2019 15:00,2,2.537,ACTIVE,214.19,357.98,60.006,1563649204,"201051344000438","174011545737251",28.59,34.00,0,333.93,385.93,73.5,69.0,0.601,1376865.9,1376865.9,8723,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649223,679437.00
07/20/2019 15:00,2,2.605,ACTIVE,213.96,357.08,60.033,1563649204,"201051344001135","174011545737251",28.35,30.80,0,333.03,386.23,74.8,70.3,0.610,1364399.3,1364399.3,8720,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649224,679438.00
07/20/2019 15:00,2,2.486,ACTIVE,215.54,357.98,60.012,1563649204,"201051344000983","174011545737251",28.59,32.00,0,333.63,386.53,72.0,67.5,0.614,1380097.2,1380097.2,8726,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649225,679439.00
07/20/2019 15:00,2,2.572,ACTIVE,214.41,356.78,60.012,1563649204,"201051344001203","174011545737251",28.78,31.00,0,333.93,388.04,75.0,70.5,0.632,1372431.2,1372431.2,8740,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649226,679440.00
07/20/2019 15:00,2,2.533,ACTIVE,213.51,355.28,60.017,1563649204,"201051344001230","174011545737251",28.55,31.80,0,332.13,384.13,73.3,68.8,0.619,1367062.9,1367062.9,8758,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649227,679441.00
07/20/2019 15:00,2,2.562,ACTIVE,213.29,357.08,59.980,1563649204,"201051344000646","174011545737251",28.51,33.80,0,331.83,385.33,74.0,69.5,0.619,1361024.3,1361024.3,8741,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649228,679442.00
07/20/2019 15:00,2,2.479,ACTIVE,215.09,355.88,60.017,1563649204,"201051344000867","174011545737251",28.67,34.00,0,333.03,383.83,72.0,67.6,0.570,1357302.7,1357302.7,8732,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649229,679443.00
07/20/2019 15:00,2,2.492,ACTIVE,215.32,358.88,60.022,1563649204,"201051344000633","174011545737251",28.23,33.50,0,333.33,384.73,71.3,66.9,0.570,1354161.0,1354161.0,8741,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649230,679444.00
07/20/2019 15:00,2,2.541,ACTIVE,213.74,356.48,60.017,1563649204,"201051344000955","174011545737251",28.73,33.80,0,330.93,384.13,74.0,69.5,0.614,1381747.2,1381747.2,8735,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649231,679445.00
07/20/2019 15:00,2,2.451,ACTIVE,215.32,357.08,60.017,1563649204,"201051344000648","174011545737251",28.07,30.30,0,333.93,385.93,69.7,65.3,0.583,1367875.6,1367875.6,8722,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649232,679446.00
07/20/2019 15:00,2,2.463,ACTIVE,215.54,358.58,60.017,1563649204,"201051344000645","174011545737251",28.23,30.80,0,335.14,385.93,70.4,66.0,0.583,1373538.5,1373538.5,8728,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649233,679447.00
07/20/2019 15:00,2,2.475,ACTIVE,215.09,357.68,60.017,1563649204,"201051344000569","174011545737251",28.51,31.30,0,333.63,386.23,71.5,67.1,0.597,1390618.9,1390618.9,8729,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649234,679448.00
07/20/2019 15:00,2,2.510,ACTIVE,215.54,362.79,60.017,1563649204,"179051228000119","174011545737251",28.71,32.80,0,334.84,393.15,73.0,68.5,0.619,176777.3,176777.3,8812,0,0,0,L,46974696,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563649235,679449.00
07/20/2019 15:15,2,2.326,ACTIVE,215.32,357.38,60.006,1563650104,"201051344000579","174011545737251",28.35,37.30,0,319.21,391.04,66.8,62.6,0.548,1392036.1,1392036.1,8734,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650105,679450.00
07/20/2019 15:15,2,2.438,ACTIVE,214.41,355.88,60.017,1563650104,"201051344001025","174011545737251",27.99,35.00,0,318.61,388.34,69.1,64.8,0.548,1377011.0,1377011.0,8727,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650106,679451.00
07/20/2019 15:15,2,2.340,ACTIVE,214.41,356.48,60.006,1563650104,"201051344001093","174011545737251",28.39,30.80,0,318.91,389.84,67.3,63.0,0.544,1358935.0,1358935.0,8749,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650107,679452.00
07/20/2019 15:15,2,2.273,ACTIVE,215.54,356.78,60.006,1563650104,"201051344000458","174011545737251",28.23,33.50,0,318.30,391.64,65.0,60.8,0.552,1372742.7,1372742.7,8719,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650108,679453.00
07/20/2019 15:15,2,2.385,ACTIVE,213.96,355.58,59.969,1563650104,"201051344000890","174011545737251",28.29,34.00,0,319.51,388.94,68.3,64.0,0.557,1374177.4,1374177.4,8731,0,0,0,L,1122011218,1,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650109,679454.00
07/20/2019 15:15,2,2.330,ACTIVE,215.54,352.87,60.012,1563650104,"201051344000988","174011545737251",18.33,31.80,0,333.93,377.52,43.3,39.9,0.367,1044356.2,1044356.2,8733,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650110,679455.00
07/20/2019 15:15,2,2.328,ACTIVE,214.64,356.48,59.975,1563650104,"201051344000582","174011545737251",28.43,30.50,0,317.40,390.44,67.1,62.8,0.561,1351407.0,1351407.0,8721,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650111,679456.00
07/20/2019 15:15,2,2.352,ACTIVE,215.09,355.88,60.001,1563650104,"201051344000868","174011545737251",27.83,30.50,0,318.61,390.44,66.3,62.1,0.548,1359368.9,1359368.9,8723,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650112,679457.00
07/20/2019 15:15,2,2.248,ACTIVE,216.00,358.58,60.006,1563650104,"201051344000576","174011545737251",28.21,31.50,0,317.10,391.64,64.2,60.1,0.544,1375565.4,1375565.4,8746,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650113,679458.00
07/20/2019 15:15,2,2.336,ACTIVE,215.54,356.18,60.006,1563650104,"201051344001158","174011545737251",27.83,33.30,0,318.61,391.64,65.9,61.6,0.552,1353004.5,1353004.5,8722,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650114,679459.00
07/20/2019 15:15,2,2.365,ACTIVE,214.41,357.08,60.006,1563650104,"201051344000917","174011545737251",28.11,33.00,0,319.21,388.94,67.3,63.1,0.561,1368544.0,1368544.0,8746,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650115,679460.00
07/20/2019 15:15,2,2.381,ACTIVE,214.19,349.56,59.996,1563650104,"201051344000417","174011545737251",18.35,33.30,0,333.03,373.31,44.3,40.8,0.367,1082278.6,1082278.6,8752,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650116,679461.00
07/20/2019 15:15,2,2.332,ACTIVE,214.19,355.88,60.012,1563650104,"201051344000685","174011545737251",28.39,32.00,0,318.91,388.94,67.1,62.8,0.588,1374599.9,1374599.9,8732,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650117,679462.00
07/20/2019 15:15,2,2.391,ACTIVE,214.64,357.68,60.033,1563650104,"201051344000651","174011545737251",28.27,31.50,0,318.30,390.74,68.5,64.2,0.566,1368903.3,1368903.3,8727,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650118,679463.00
07/20/2019 15:15,2,2.268,ACTIVE,214.87,355.58,60.006,1563650104,"201051344000594","174011545737251",28.73,36.00,0,320.71,388.64,66.1,61.9,0.539,1378992.0,1378992.0,8727,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650119,679464.00
07/20/2019 15:15,2,2.322,ACTIVE,215.54,356.48,60.012,1563650104,"201051344000469","174011545737251",28.15,31.00,0,317.70,391.94,66.2,62.0,0.566,1359121.8,1359121.8,8736,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650120,679465.00
07/20/2019 15:15,2,2.473,ACTIVE,214.64,357.68,60.006,1563650104,"201051344000585","174011545737251",28.21,32.40,0,318.30,389.54,70.6,66.2,0.588,1384343.4,1384343.4,8723,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650121,679466.00
07/20/2019 15:15,2,2.271,ACTIVE,216.00,358.28,59.996,1563650104,"201051344000853","174011545737251",28.63,35.20,0,321.01,393.75,65.9,61.6,0.544,1381908.7,1381908.7,8734,0,0,0,L,1122011218,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650122,679467.00
07/20/2019 15:15,2,2.346,ACTIVE,214.19,355.58,60.012,1563650104,"201051344001145","174011545737251",28.49,31.80,0,320.41,388.94,67.7,63.4,0.561,1383383.6,1383383.6,8751,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650123,679468.00
07/20/2019 15:15,2,2.375,ACTIVE,214.41,355.58,60.033,1563650104,"201051344000438","174011545737251",28.33,35.40,0,318.61,388.64,68.2,63.9,0.566,1376884.1,1376884.1,8724,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650124,679469.00
07/20/2019 15:15,2,2.416,ACTIVE,214.19,355.88,60.054,1563650104,"201051344001135","174011545737251",28.53,32.00,0,318.00,388.64,69.8,65.5,0.557,1364417.9,1364417.9,8721,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650125,679470.00
07/20/2019 15:15,2,2.301,ACTIVE,215.54,357.38,60.006,1563650104,"201051344000983","174011545737251",28.77,33.30,0,317.40,391.64,67.1,62.8,0.557,1380115.0,1380115.0,8727,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650125,679471.00
07/20/2019 15:15,2,2.434,ACTIVE,214.64,356.78,60.001,1563650104,"201051344001203","174011545737251",28.31,31.80,0,316.80,390.14,69.8,65.4,0.592,1372449.7,1372449.7,8741,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650126,679472.00
07/20/2019 15:15,2,2.371,ACTIVE,213.96,355.28,60.006,1563650104,"201051344001230","174011545737251",28.27,32.40,0,319.21,387.44,67.9,63.6,0.570,1367081.0,1367081.0,8759,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650127,679473.00
07/20/2019 15:15,2,2.396,ACTIVE,213.74,356.48,60.012,1563650104,"201051344000646","174011545737251",28.41,34.80,0,319.51,388.94,69.0,64.6,0.575,1361042.6,1361042.6,8742,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650128,679474.00
07/20/2019 15:15,2,2.346,ACTIVE,215.54,355.88,60.006,1563650104,"201051344000867","174011545737251",28.29,35.60,0,318.61,388.94,67.2,63.0,0.526,1357320.5,1357320.5,8733,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650129,679475.00
07/20/2019 15:15,2,2.318,ACTIVE,215.77,357.68,60.012,1563650104,"201051344000633","174011545737251",28.29,35.00,0,319.51,389.54,66.4,62.2,0.535,1354178.6,1354178.6,8742,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650130,679476.00
07/20/2019 15:15,2,2.412,ACTIVE,213.96,356.78,60.022,1563650104,"201051344000955","174011545737251",28.27,34.50,0,319.21,387.44,69.1,64.8,0.575,1381765.5,1381765.5,8736,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650131,679477.00
07/20/2019 15:15,2,2.301,ACTIVE,215.77,356.78,60.006,1563650104,"201051344000648","174011545737251",27.87,31.00,0,317.10,391.34,65.0,60.8,0.548,1367892.8,1367892.8,8723,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650132,679478.00
07/20/2019 15:15,2,2.318,ACTIVE,215.77,357.38,60.012,1563650104,"201051344000645","174011545737251",27.91,31.80,0,317.70,391.34,65.6,61.4,0.539,1373555.9,1373555.9,8729,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650133,679479.00
07/20/2019 15:15,2,2.320,ACTIVE,215.77,357.98,60.022,1563650104,"201051344000569","174011545737251",28.31,32.80,0,318.00,391.64,66.5,62.3,0.557,1390636.5,1390636.5,8730,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650134,679480.00
07/20/2019 15:15,2,2.375,ACTIVE,215.77,360.69,60.006,1563650104,"179051228000119","174011545737251",28.27,34.50,0,321.01,398.56,68.0,63.7,0.575,176795.2,176795.2,8813,0,0,0,L,46974696,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563650135,679481.00
07/20/2019 15:30,2,2.740,ACTIVE,216.22,348.36,59.964,1563651004,"201051344000579","174011545737251",28.53,39.00,0,334.84,390.74,79.2,74.5,0.358,1392054.2,1392054.2,8735,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651006,679482.00
07/20/2019 15:30,2,2.820,ACTIVE,215.77,345.96,60.006,1563651004,"201051344001025","174011545737251",28.59,36.80,0,334.24,390.74,81.7,77.0,0.358,1377029.8,1377029.8,8728,0,0,0,L,1122011218,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651007,679483.00
07/20/2019 15:30,2,2.740,ACTIVE,216.22,348.66,59.943,1563651004,"201051344001093","174011545737251",28.77,32.60,0,334.24,391.34,79.8,75.1,0.362,1358953.3,1358953.3,8750,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651007,679484.00
07/20/2019 15:30,2,2.689,ACTIVE,216.22,359.48,59.980,1563651004,"201051344000458","174011545737251",28.17,35.40,0,318.61,391.64,76.7,72.1,0.658,1372760.3,1372760.3,8720,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651008,679485.00
07/20/2019 15:30,2,2.836,ACTIVE,215.32,347.46,59.964,1563651004,"201051344000890","174011545737251",28.01,35.40,0,333.63,390.44,80.5,75.7,0.362,1374196.0,1374196.0,8732,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651009,679486.00
07/20/2019 15:30,2,2.754,ACTIVE,216.22,355.58,59.975,1563651004,"201051344000988","174011545737251",18.33,32.20,0,335.44,378.42,51.1,47.4,0.438,1044367.8,1044367.8,8734,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651010,679487.00
07/20/2019 15:30,2,2.725,ACTIVE,216.22,348.06,59.975,1563651004,"201051344000582","174011545737251",28.57,32.20,0,333.33,392.25,78.8,74.2,0.367,1351425.3,1351425.3,8722,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651011,679488.00
07/20/2019 15:30,2,2.730,ACTIVE,215.54,348.36,59.990,1563651004,"201051344000868","174011545737251",28.19,32.80,0,334.54,390.74,78.0,73.4,0.358,1359386.8,1359386.8,8724,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651012,679489.00
07/20/2019 15:30,2,2.643,ACTIVE,216.45,361.59,59.996,1563651004,"201051344000576","174011545737251",28.31,32.80,0,319.21,391.94,75.8,71.2,0.632,1375582.9,1375582.9,8747,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651013,679490.00
07/20/2019 15:30,2,2.699,ACTIVE,216.00,357.68,60.012,1563651004,"201051344001158","174011545737251",28.31,35.00,0,319.51,391.64,77.3,72.7,0.650,1353022.3,1353022.3,8723,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651014,679491.00
07/20/2019 15:30,2,2.742,ACTIVE,215.77,348.06,59.985,1563651004,"201051344000917","174011545737251",28.49,35.00,0,332.73,389.84,79.2,74.5,0.371,1368562.3,1368562.3,8747,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651015,679492.00
07/20/2019 15:30,2,2.793,ACTIVE,215.54,352.57,60.001,1563651004,"201051344000417","174011545737251",18.25,33.80,0,333.03,376.01,51.6,47.9,0.433,1082290.5,1082290.5,8753,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651016,679493.00
07/20/2019 15:30,2,2.754,ACTIVE,215.54,348.36,59.996,1563651004,"201051344000685","174011545737251",28.19,33.80,0,333.33,390.74,78.6,74.0,0.384,1374618.2,1374618.2,8733,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651017,679494.00
07/20/2019 15:30,2,2.779,ACTIVE,216.22,348.36,59.990,1563651004,"201051344000651","174011545737251",28.45,33.00,0,335.14,395.55,80.0,75.3,0.367,1368921.9,1368921.9,8728,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651018,679495.00
07/20/2019 15:30,2,2.697,ACTIVE,215.32,358.58,59.985,1563651004,"201051344000594","174011545737251",28.41,38.20,0,318.30,389.24,77.6,73.0,0.636,1379010.0,1379010.0,8728,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651019,679496.00
07/20/2019 15:30,2,2.672,ACTIVE,216.22,361.59,59.985,1563651004,"201051344000469","174011545737251",28.55,32.80,0,318.00,391.94,77.3,72.7,0.654,1359139.8,1359139.8,8737,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651020,679497.00
07/20/2019 15:30,2,2.840,ACTIVE,216.22,347.76,59.985,1563651004,"201051344000585","174011545737251",28.53,34.30,0,334.24,391.34,82.2,77.4,0.393,1384362.5,1384362.5,8724,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651021,679498.00
07/20/2019 15:30,2,2.686,ACTIVE,216.67,361.29,59.943,1563651004,"201051344000853","174011545737251",28.23,36.80,0,321.01,394.95,76.8,72.3,0.636,1381926.5,1381926.5,8735,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651022,679499.00
07/20/2019 15:30,2,2.768,ACTIVE,215.54,347.76,59.953,1563651004,"201051344001145","174011545737251",28.11,33.30,0,333.33,390.74,78.8,74.2,0.362,1383402.1,1383402.1,8752,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651023,679500.00
07/20/2019 15:30,2,2.766,ACTIVE,216.00,348.06,59.975,1563651004,"201051344000438","174011545737251",28.21,37.50,0,333.03,390.44,79.0,74.4,0.358,1376902.5,1376902.5,8725,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651024,679501.00
07/20/2019 15:30,2,2.814,ACTIVE,215.77,347.46,59.990,1563651004,"201051344001135","174011545737251",28.19,34.00,0,332.73,391.04,80.4,75.6,0.358,1364436.7,1364436.7,8722,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651025,679502.00
07/20/2019 15:30,2,2.686,ACTIVE,216.22,360.08,59.990,1563651004,"201051344000983","174011545737251",28.47,35.20,0,318.91,391.64,77.4,72.8,0.645,1380133.0,1380133.0,8728,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651025,679503.00
07/20/2019 15:30,2,2.807,ACTIVE,216.00,347.76,59.969,1563651004,"201051344001203","174011545737251",28.29,33.30,0,333.93,394.05,80.5,75.7,0.371,1372468.6,1372468.6,8742,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651026,679504.00
07/20/2019 15:30,2,2.729,ACTIVE,215.32,345.96,60.022,1563651004,"201051344001230","174011545737251",28.37,34.50,0,332.73,389.54,78.5,73.8,0.367,1367099.4,1367099.4,8760,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651027,679505.00
07/20/2019 15:30,2,2.764,ACTIVE,215.09,347.16,59.990,1563651004,"201051344000646","174011545737251",28.29,36.30,0,332.13,390.14,79.2,74.5,0.371,1361061.2,1361061.2,8743,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651028,679506.00
07/20/2019 15:30,2,2.676,ACTIVE,215.77,357.98,59.985,1563651004,"201051344000867","174011545737251",28.51,39.00,0,319.21,388.34,77.3,72.7,0.588,1357338.6,1357338.6,8734,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651029,679507.00
07/20/2019 15:30,2,2.678,ACTIVE,216.00,360.38,60.001,1563651004,"201051344000633","174011545737251",28.21,36.50,0,320.11,390.74,76.5,71.9,0.614,1354196.4,1354196.4,8743,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651030,679508.00
07/20/2019 15:30,2,2.727,ACTIVE,215.32,346.86,59.985,1563651004,"201051344000955","174011545737251",28.61,36.80,0,333.63,388.94,79.0,74.3,0.354,1381784.1,1381784.1,8737,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651031,679509.00
07/20/2019 15:30,2,2.582,ACTIVE,216.00,360.38,59.990,1563651004,"201051344000648","174011545737251",28.49,32.20,0,317.40,391.94,74.6,70.1,0.623,1367910.3,1367910.3,8724,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651032,679510.00
