ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 15:30,2,2.670,ACTIVE,216.45,360.99,59.980,1563651004,"201051344000645","174011545737251",27.81,33.00,0,319.21,393.15,75.2,70.7,0.619,1373573.6,1373573.6,8730,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651033,679511.00
07/20/2019 15:30,2,2.627,ACTIVE,216.00,361.59,59.996,1563651004,"201051344000569","174011545737251",28.59,35.00,0,318.91,391.64,76.0,71.5,0.645,1390654.4,1390654.4,8731,0,0,0,L,1122011218,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651034,679512.00
07/20/2019 15:30,2,2.682,ACTIVE,216.00,354.37,60.001,1563651004,"179051228000119","174011545737251",28.61,37.00,0,335.44,398.56,77.7,73.0,0.371,176813.5,176813.5,8814,0,0,0,L,46974696,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651035,679513.00
07/20/2019 15:45,2,2.010,ACTIVE,214.64,353.17,60.022,1563651904,"201051344000579","174011545737251",28.53,36.80,0,322.21,390.14,58.1,54.1,0.473,1392068.8,1392068.8,8736,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651905,679514.00
07/20/2019 15:45,2,2.086,ACTIVE,214.87,353.77,60.033,1563651904,"201051344001025","174011545737251",28.47,34.50,0,319.51,388.64,60.2,56.2,0.473,1377044.9,1377044.9,8729,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651906,679515.00
07/20/2019 15:45,2,2.014,ACTIVE,215.09,354.97,60.033,1563651904,"201051344001093","174011545737251",28.65,30.50,0,318.00,389.54,58.4,54.4,0.482,1358968.0,1358968.0,8751,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651907,679516.00
07/20/2019 15:45,2,1.928,ACTIVE,214.87,353.17,60.038,1563651904,"201051344000458","174011545737251",28.73,33.00,0,335.74,394.35,56.1,52.2,0.477,1372774.5,1372774.5,8721,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651908,679517.00
07/20/2019 15:45,2,2.059,ACTIVE,214.41,352.57,60.028,1563651904,"201051344000890","174011545737251",28.47,33.80,0,320.41,389.84,59.4,55.4,0.482,1374210.9,1374210.9,8733,0,0,0,L,1122011218,1,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651908,679518.00
07/20/2019 15:45,2,2.010,ACTIVE,215.09,349.86,60.022,1563651904,"201051344000988","174011545737251",18.41,31.50,0,335.74,378.42,37.5,34.3,0.309,1044377.0,1044377.0,8735,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651909,679519.00
07/20/2019 15:45,2,2.020,ACTIVE,215.32,354.67,60.017,1563651904,"201051344000582","174011545737251",28.43,30.30,0,318.61,390.44,58.1,54.1,0.477,1351439.8,1351439.8,8723,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651910,679520.00
07/20/2019 15:45,2,2.023,ACTIVE,214.64,352.57,60.043,1563651904,"201051344000868","174011545737251",28.01,30.80,0,318.91,389.84,57.5,53.5,0.464,1359401.3,1359401.3,8725,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651911,679521.00
07/20/2019 15:45,2,1.930,ACTIVE,215.32,354.37,60.001,1563651904,"201051344000576","174011545737251",28.35,31.30,0,336.34,393.75,55.4,51.6,0.473,1375596.8,1375596.8,8748,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651912,679522.00
07/20/2019 15:45,2,1.994,ACTIVE,215.09,352.87,60.049,1563651904,"201051344001158","174011545737251",28.25,32.80,0,333.63,391.04,57.0,53.1,0.477,1353036.7,1353036.7,8724,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651913,679523.00
07/20/2019 15:45,2,2.041,ACTIVE,214.87,354.07,60.038,1563651904,"201051344000917","174011545737251",28.31,33.00,0,320.41,388.34,58.5,54.5,0.482,1368576.9,1368576.9,8748,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651914,679524.00
07/20/2019 15:45,2,2.094,ACTIVE,214.87,348.36,60.033,1563651904,"201051344000417","174011545737251",18.05,33.30,0,332.73,373.91,38.3,35.1,0.309,1082299.9,1082299.9,8754,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651915,679525.00
07/20/2019 15:45,2,2.016,ACTIVE,214.87,354.37,60.028,1563651904,"201051344000685","174011545737251",28.39,32.40,0,317.10,389.24,58.0,54.1,0.513,1374632.6,1374632.6,8734,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651916,679526.00
07/20/2019 15:45,2,2.029,ACTIVE,215.09,354.67,60.070,1563651904,"201051344000651","174011545737251",28.80,31.30,0,319.21,391.94,59.3,55.3,0.486,1368936.7,1368936.7,8729,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651917,679527.00
07/20/2019 15:45,2,1.967,ACTIVE,214.41,352.27,60.038,1563651904,"201051344000594","174011545737251",28.77,35.60,0,333.33,390.14,57.4,53.4,0.468,1379024.4,1379024.4,8729,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651918,679528.00
07/20/2019 15:45,2,1.963,ACTIVE,215.09,353.47,60.022,1563651904,"201051344000469","174011545737251",28.75,31.30,0,335.44,394.05,57.2,53.3,0.495,1359154.1,1359154.1,8738,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651919,679529.00
07/20/2019 15:45,2,2.139,ACTIVE,215.09,354.97,60.033,1563651904,"201051344000585","174011545737251",28.41,32.20,0,319.81,390.74,61.6,57.5,0.508,1384377.8,1384377.8,8725,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651920,679530.00
07/20/2019 15:45,2,1.965,ACTIVE,215.54,354.67,60.022,1563651904,"201051344000853","174011545737251",28.63,34.80,0,336.64,396.15,57.0,53.1,0.473,1381940.8,1381940.8,8736,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651921,679531.00
07/20/2019 15:45,2,2.041,ACTIVE,214.87,353.77,60.033,1563651904,"201051344001145","174011545737251",28.43,32.00,0,319.81,389.54,58.8,54.8,0.486,1383416.6,1383416.6,8753,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651922,679532.00
07/20/2019 15:45,2,2.041,ACTIVE,214.87,354.37,60.059,1563651904,"201051344000438","174011545737251",28.51,35.40,0,319.21,388.94,59.0,55.0,0.486,1376917.1,1376917.1,8726,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651923,679533.00
07/20/2019 15:45,2,2.068,ACTIVE,214.64,353.17,60.033,1563651904,"201051344001135","174011545737251",28.82,32.00,0,319.51,389.24,60.4,56.4,0.486,1364451.6,1364451.6,8723,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651923,679534.00
07/20/2019 15:45,2,1.977,ACTIVE,214.87,352.27,60.043,1563651904,"201051344000983","174011545737251",28.92,33.00,0,334.84,391.64,57.9,54.0,0.482,1380147.5,1380147.5,8729,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651925,679535.00
07/20/2019 15:45,2,2.078,ACTIVE,215.09,354.97,60.070,1563651904,"201051344001203","174011545737251",28.63,31.50,0,318.30,391.34,60.3,56.3,0.499,1372483.5,1372483.5,8743,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651926,679536.00
07/20/2019 15:45,2,2.045,ACTIVE,214.64,351.67,60.028,1563651904,"201051344001230","174011545737251",28.31,32.40,0,319.51,387.74,58.7,54.7,0.495,1367113.8,1367113.8,8761,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651926,679537.00
07/20/2019 15:45,2,2.035,ACTIVE,214.19,353.17,60.054,1563651904,"201051344000646","174011545737251",28.78,34.50,0,316.80,388.34,59.4,55.4,0.486,1361075.8,1361075.8,8744,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651927,679538.00
07/20/2019 15:45,2,2.008,ACTIVE,214.87,350.77,60.022,1563651904,"201051344000867","174011545737251",28.51,37.80,0,335.14,387.74,58.0,54.0,0.433,1357353.0,1357353.0,8735,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651928,679539.00
07/20/2019 15:45,2,1.996,ACTIVE,215.09,354.07,60.022,1563651904,"201051344000633","174011545737251",28.31,34.50,0,335.14,394.05,57.2,53.3,0.468,1354210.6,1354210.6,8744,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651929,679540.00
07/20/2019 15:45,2,2.070,ACTIVE,214.41,352.27,60.017,1563651904,"201051344000955","174011545737251",28.49,35.00,0,318.61,386.83,59.7,55.7,0.495,1381798.8,1381798.8,8738,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651930,679541.00
07/20/2019 15:45,2,1.961,ACTIVE,215.09,353.17,60.038,1563651904,"201051344000648","174011545737251",28.17,30.80,0,336.04,391.04,56.0,52.2,0.468,1367924.2,1367924.2,8725,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651931,679542.00
07/20/2019 15:45,2,2.002,ACTIVE,215.32,353.77,60.033,1563651904,"201051344000645","174011545737251",27.77,31.80,0,336.34,392.55,56.3,52.4,0.468,1373587.6,1373587.6,8731,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651932,679543.00
07/20/2019 15:45,2,2.006,ACTIVE,214.87,353.77,60.049,1563651904,"201051344000569","174011545737251",28.31,33.30,0,335.44,391.64,57.5,53.6,0.477,1390668.6,1390668.6,8732,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651933,679544.00
07/20/2019 15:45,2,2.037,ACTIVE,215.09,357.08,60.022,1563651904,"179051228000119","174011545737251",28.61,34.80,0,326.42,394.35,59.0,55.0,0.499,176828.0,176828.0,8815,0,0,0,L,46974696,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563651934,679545.00
07/20/2019 16:00,2,1.734,ACTIVE,213.96,350.17,60.028,1563652804,"201051344000579","174011545737251",28.51,35.80,0,333.93,378.42,50.1,46.4,0.407,1392081.9,1392081.9,8737,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652805,679546.00
07/20/2019 16:00,2,1.789,ACTIVE,212.83,348.96,60.022,1563652804,"201051344001025","174011545737251",28.31,33.50,0,333.63,379.92,51.3,47.6,0.407,1377058.3,1377058.3,8730,0,0,0,L,1122011218,1,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652806,679547.00
07/20/2019 16:00,2,1.742,ACTIVE,213.06,350.17,60.033,1563652804,"201051344001093","174011545737251",28.07,29.80,0,333.33,380.22,49.6,45.9,0.402,1358981.0,1358981.0,8752,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652807,679548.00
07/20/2019 16:00,2,1.684,ACTIVE,213.96,349.86,60.054,1563652804,"201051344000458","174011545737251",28.39,32.40,0,333.93,379.02,48.4,44.8,0.411,1372787.1,1372787.1,8722,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652808,679549.00
07/20/2019 16:00,2,1.766,ACTIVE,212.61,349.26,60.038,1563652804,"201051344000890","174011545737251",28.35,32.80,0,333.03,379.92,50.7,47.0,0.420,1374224.1,1374224.1,8734,0,0,0,L,1122011218,1,122.23,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652809,679550.00
07/20/2019 16:00,2,1.719,ACTIVE,213.96,347.76,60.033,1563652804,"201051344000988","174011545737251",18.45,31.00,0,333.63,367.60,32.1,29.1,0.270,1044385.3,1044385.3,8736,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652810,679551.00
07/20/2019 16:00,2,1.717,ACTIVE,213.29,350.77,60.028,1563652804,"201051344000582","174011545737251",28.41,29.30,0,333.63,380.82,49.5,45.8,0.411,1351452.7,1351452.7,8724,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652811,679552.00
07/20/2019 16:00,2,1.752,ACTIVE,213.51,349.86,60.028,1563652804,"201051344000868","174011545737251",27.87,30.30,0,333.03,378.12,49.4,45.8,0.402,1359414.2,1359414.2,8726,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652812,679553.00
07/20/2019 16:00,2,1.670,ACTIVE,214.19,350.77,60.006,1563652804,"201051344000576","174011545737251",28.17,30.50,0,333.63,379.02,47.7,44.1,0.402,1375609.2,1375609.2,8749,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652813,679554.00
07/20/2019 16:00,2,1.725,ACTIVE,213.96,350.47,60.033,1563652804,"201051344001158","174011545737251",27.97,32.20,0,334.24,379.62,48.9,45.3,0.411,1353049.4,1353049.4,8725,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652814,679555.00
07/20/2019 16:00,2,1.736,ACTIVE,213.06,350.17,60.028,1563652804,"201051344000917","174011545737251",28.25,32.20,0,333.33,379.32,49.7,46.0,0.415,1368589.9,1368589.9,8749,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652815,679556.00
07/20/2019 16:00,2,1.779,ACTIVE,212.83,345.36,60.006,1563652804,"201051344000417","174011545737251",18.13,32.80,0,333.33,365.80,32.6,29.6,0.274,1082308.3,1082308.3,8755,0,0,0,L,1122011218,1,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652816,679557.00
07/20/2019 16:00,2,1.707,ACTIVE,212.83,350.47,60.038,1563652804,"201051344000685","174011545737251",28.45,32.00,0,333.63,379.92,49.2,45.6,0.429,1374645.5,1374645.5,8735,0,0,0,L,1122011218,1,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652817,679558.00
07/20/2019 16:00,2,1.756,ACTIVE,213.29,350.77,60.006,1563652804,"201051344000651","174011545737251",28.31,30.30,0,334.54,381.73,50.4,46.7,0.415,1368949.8,1368949.8,8730,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652818,679559.00
07/20/2019 16:00,2,1.705,ACTIVE,213.51,349.26,60.033,1563652804,"201051344000594","174011545737251",28.43,34.50,0,331.83,377.22,49.1,45.5,0.402,1379037.2,1379037.2,8730,0,0,0,L,1122011218,1,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652819,679560.00
07/20/2019 16:00,2,1.705,ACTIVE,214.19,350.47,60.028,1563652804,"201051344000469","174011545737251",28.39,30.50,0,333.63,379.32,49.1,45.4,0.424,1359166.9,1359166.9,8739,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652819,679561.00
07/20/2019 16:00,2,1.814,ACTIVE,213.29,351.37,60.043,1563652804,"201051344000585","174011545737251",28.49,31.50,0,333.63,381.42,52.4,48.7,0.433,1384391.4,1384391.4,8726,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652821,679562.00
07/20/2019 16:00,2,1.701,ACTIVE,214.41,351.67,60.022,1563652804,"201051344000853","174011545737251",28.31,33.80,0,335.14,380.22,48.8,45.2,0.398,1381953.5,1381953.5,8737,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652822,679563.00
07/20/2019 16:00,2,1.715,ACTIVE,212.83,349.56,60.028,1563652804,"201051344001145","174011545737251",28.55,31.00,0,334.24,380.22,49.6,45.9,0.407,1383429.6,1383429.6,8754,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652823,679564.00
07/20/2019 16:00,2,1.736,ACTIVE,213.06,349.86,60.038,1563652804,"201051344000438","174011545737251",28.37,34.30,0,333.93,379.92,49.9,46.3,0.411,1376930.2,1376930.2,8727,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652824,679565.00
07/20/2019 16:00,2,1.779,ACTIVE,212.61,349.26,60.038,1563652804,"201051344001135","174011545737251",28.53,31.30,0,333.33,380.52,51.5,47.7,0.415,1364465.1,1364465.1,8724,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652825,679566.00
07/20/2019 16:00,2,1.717,ACTIVE,213.96,349.86,60.033,1563652804,"201051344000983","174011545737251",28.55,32.40,0,334.24,379.02,49.6,46.0,0.415,1380160.4,1380160.4,8730,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652825,679567.00
07/20/2019 16:00,2,1.779,ACTIVE,213.06,350.17,60.033,1563652804,"201051344001203","174011545737251",28.27,30.50,0,333.93,382.33,50.9,47.2,0.433,1372496.8,1372496.8,8744,0,0,0,L,1122011218,1,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652826,679568.00
07/20/2019 16:00,2,1.713,ACTIVE,212.61,348.96,60.043,1563652804,"201051344001230","174011545737251",28.47,32.00,0,332.43,378.72,49.4,45.8,0.415,1367126.8,1367126.8,8762,0,0,0,L,1122011218,1,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652827,679569.00
07/20/2019 16:00,2,1.738,ACTIVE,212.38,349.26,60.038,1563652804,"201051344000646","174011545737251",28.65,33.50,0,332.43,380.22,50.4,46.7,0.411,1361089.0,1361089.0,8745,0,0,0,L,1122011218,1,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652828,679570.00
07/20/2019 16:00,2,1.729,ACTIVE,213.96,348.06,60.043,1563652804,"201051344000867","174011545737251",28.21,37.30,0,333.03,376.62,49.4,45.8,0.371,1357365.9,1357365.9,8736,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652829,679571.00
07/20/2019 16:00,2,1.695,ACTIVE,213.96,350.77,60.070,1563652804,"201051344000633","174011545737251",28.33,33.50,0,333.03,378.72,48.6,45.0,0.393,1354223.3,1354223.3,8745,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652830,679572.00
07/20/2019 16:00,2,1.752,ACTIVE,212.38,348.96,60.033,1563652804,"201051344000955","174011545737251",28.47,33.80,0,332.43,378.42,50.5,46.8,0.424,1381812.0,1381812.0,8739,0,0,0,L,1122011218,1,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652831,679573.00
07/20/2019 16:00,2,1.662,ACTIVE,214.19,349.56,60.038,1563652804,"201051344000648","174011545737251",28.37,30.00,0,334.24,378.42,47.8,44.2,0.402,1367936.6,1367936.6,8726,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652832,679574.00
07/20/2019 16:00,2,1.666,ACTIVE,214.19,349.86,60.038,1563652804,"201051344000645","174011545737251",28.35,31.00,0,334.24,379.02,47.9,44.3,0.393,1373600.0,1373600.0,8732,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652833,679575.00
07/20/2019 16:00,2,1.686,ACTIVE,213.74,350.17,60.038,1563652804,"201051344000569","174011545737251",28.59,32.60,0,333.63,379.62,48.8,45.2,0.411,1390681.3,1390681.3,8733,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652834,679576.00
07/20/2019 16:00,2,1.727,ACTIVE,213.96,354.07,60.049,1563652804,"179051228000119","174011545737251",28.65,34.00,0,335.14,383.53,50.1,46.5,0.424,176841.1,176841.1,8816,0,0,0,L,46974696,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563652835,679577.00
07/20/2019 16:15,2,2.084,ACTIVE,214.64,354.37,60.033,1563653704,"201051344000579","174011545737251",28.45,35.60,0,333.03,377.22,60.0,56.0,0.491,1392094.8,1392094.8,8738,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653705,679578.00
07/20/2019 16:15,2,2.156,ACTIVE,213.96,353.47,60.012,1563653704,"201051344001025","174011545737251",28.41,33.30,0,332.43,377.82,62.0,57.9,0.491,1377071.6,1377071.6,8731,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653706,679579.00
07/20/2019 16:15,2,2.080,ACTIVE,214.19,355.28,60.001,1563653704,"201051344001093","174011545737251",28.39,29.80,0,332.73,378.42,59.9,55.9,0.486,1358993.8,1358993.8,8753,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653707,679580.00
07/20/2019 16:15,2,2.031,ACTIVE,214.87,352.87,60.012,1563653704,"201051344000458","174011545737251",28.39,32.60,0,332.43,378.12,58.4,54.4,0.495,1372799.5,1372799.5,8723,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653708,679581.00
07/20/2019 16:15,2,2.102,ACTIVE,213.51,352.57,60.006,1563653704,"201051344000890","174011545737251",28.75,32.80,0,330.93,377.82,61.2,57.2,0.491,1374237.3,1374237.3,8735,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653709,679582.00
07/20/2019 16:15,2,2.082,ACTIVE,214.87,350.17,59.996,1563653704,"201051344000988","174011545737251",18.45,31.30,0,333.03,366.70,39.0,35.7,0.331,1044393.4,1044393.4,8737,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653710,679583.00
07/20/2019 16:15,2,2.109,ACTIVE,214.41,354.37,60.006,1563653704,"201051344000582","174011545737251",28.07,29.50,0,332.43,379.32,60.0,56.0,0.504,1351465.5,1351465.5,8725,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653711,679584.00
07/20/2019 16:15,2,2.057,ACTIVE,214.41,353.77,60.006,1563653704,"201051344000868","174011545737251",28.61,30.00,0,331.23,377.82,59.5,55.5,0.486,1359426.9,1359426.9,8727,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653712,679585.00
07/20/2019 16:15,2,2.002,ACTIVE,215.09,354.97,59.996,1563653704,"201051344000576","174011545737251",28.53,30.50,0,333.63,378.72,57.9,53.9,0.495,1375621.6,1375621.6,8750,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653713,679586.00
07/20/2019 16:15,2,2.072,ACTIVE,214.87,353.77,60.001,1563653704,"201051344001158","174011545737251",28.25,32.20,0,332.43,377.82,59.4,55.4,0.504,1353062.1,1353062.1,8726,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653714,679587.00
07/20/2019 16:15,2,2.094,ACTIVE,213.96,353.77,59.996,1563653704,"201051344000917","174011545737251",28.43,32.00,0,331.83,377.82,60.3,56.3,0.499,1368602.8,1368602.8,8750,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653715,679588.00
07/20/2019 16:15,2,2.133,ACTIVE,213.96,348.36,60.012,1563653704,"201051344000417","174011545737251",18.47,32.80,0,331.83,364.29,39.9,36.6,0.331,1082316.6,1082316.6,8756,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653716,679589.00
07/20/2019 16:15,2,2.113,ACTIVE,213.96,354.07,60.006,1563653704,"201051344000685","174011545737251",28.15,31.50,0,331.23,378.12,60.2,56.2,0.526,1374658.3,1374658.3,8736,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653717,679590.00
07/20/2019 16:15,2,2.150,ACTIVE,214.41,355.28,60.001,1563653704,"201051344000651","174011545737251",28.27,30.30,0,332.73,379.32,61.5,57.5,0.508,1368962.9,1368962.9,8731,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653718,679591.00
07/20/2019 16:15,2,2.074,ACTIVE,214.41,353.17,60.022,1563653704,"201051344000594","174011545737251",28.43,34.30,0,330.33,376.31,59.8,55.8,0.495,1379049.9,1379049.9,8731,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653719,679592.00
07/20/2019 16:15,2,2.068,ACTIVE,214.87,355.28,60.012,1563653704,"201051344000469","174011545737251",28.49,30.50,0,332.43,378.42,59.7,55.7,0.508,1359179.6,1359179.6,8740,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653720,679593.00
07/20/2019 16:15,2,2.205,ACTIVE,214.41,355.58,60.001,1563653704,"201051344000585","174011545737251",28.57,31.30,0,332.73,379.62,63.8,59.7,0.530,1384405.0,1384405.0,8727,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653721,679594.00
07/20/2019 16:15,2,2.070,ACTIVE,215.32,355.28,59.990,1563653704,"201051344000853","174011545737251",28.37,33.80,0,334.54,378.72,59.5,55.5,0.491,1381966.1,1381966.1,8738,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653722,679595.00
07/20/2019 16:15,2,2.102,ACTIVE,214.19,354.07,60.001,1563653704,"201051344001145","174011545737251",28.51,31.30,0,332.43,378.12,60.8,56.7,0.504,1383442.5,1383442.5,8755,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653722,679596.00
07/20/2019 16:15,2,2.100,ACTIVE,214.19,354.07,60.006,1563653704,"201051344000438","174011545737251",28.77,34.00,0,331.83,378.42,61.2,57.1,0.499,1376943.2,1376943.2,8728,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653723,679597.00
07/20/2019 16:15,2,2.199,ACTIVE,213.96,354.07,59.953,1563653704,"201051344001135","174011545737251",28.15,31.30,0,331.53,378.72,62.8,58.6,0.508,1364478.4,1364478.4,8725,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653724,679598.00
07/20/2019 16:15,2,2.082,ACTIVE,214.87,354.97,60.001,1563653704,"201051344000983","174011545737251",28.65,32.60,0,333.33,379.02,60.5,56.5,0.508,1380173.2,1380173.2,8731,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653725,679599.00
07/20/2019 16:15,2,2.178,ACTIVE,214.41,354.97,59.996,1563653704,"201051344001203","174011545737251",28.39,30.50,0,332.43,379.92,62.6,58.5,0.526,1372510.1,1372510.1,8745,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653726,679600.00
07/20/2019 16:15,2,2.109,ACTIVE,213.74,352.57,59.996,1563653704,"201051344001230","174011545737251",28.43,32.00,0,330.33,376.62,60.7,56.7,0.504,1367139.6,1367139.6,8763,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653727,679601.00
07/20/2019 16:15,2,2.156,ACTIVE,213.51,354.07,59.996,1563653704,"201051344000646","174011545737251",28.35,33.80,0,330.33,377.52,61.9,57.9,0.504,1361102.1,1361102.1,8746,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653728,679602.00
07/20/2019 16:15,2,2.117,ACTIVE,214.64,351.97,59.990,1563653704,"201051344000867","174011545737251",28.23,37.80,0,331.23,376.01,60.6,56.6,0.455,1357378.7,1357378.7,8737,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653729,679603.00
07/20/2019 16:15,2,2.080,ACTIVE,214.87,356.48,59.996,1563653704,"201051344000633","174011545737251",28.39,33.50,0,332.73,379.32,59.9,55.9,0.495,1354236.0,1354236.0,8746,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653730,679604.00
07/20/2019 16:15,2,2.158,ACTIVE,213.51,353.17,60.001,1563653704,"201051344000955","174011545737251",28.41,33.30,0,330.93,376.92,62.2,58.1,0.521,1381825.1,1381825.1,8740,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653731,679605.00
07/20/2019 16:15,2,2.053,ACTIVE,215.09,354.67,59.996,1563653704,"201051344000648","174011545737251",28.19,30.30,0,332.43,378.42,58.6,54.6,0.495,1367949.0,1367949.0,8727,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653732,679606.00
07/20/2019 16:15,2,2.082,ACTIVE,215.32,354.67,59.996,1563653704,"201051344000645","174011545737251",28.01,31.00,0,333.63,378.42,59.1,55.1,0.491,1373612.5,1373612.5,8733,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653733,679607.00
07/20/2019 16:15,2,2.049,ACTIVE,214.87,354.97,59.990,1563653704,"201051344000569","174011545737251",28.80,32.60,0,332.43,378.42,59.8,55.8,0.499,1390693.9,1390693.9,8734,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653734,679608.00
07/20/2019 16:15,2,2.127,ACTIVE,215.09,358.58,59.990,1563653704,"179051228000119","174011545737251",28.51,33.80,0,333.03,381.42,61.4,57.4,0.521,176854.1,176854.1,8817,0,0,0,L,46974696,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563653735,679609.00
07/20/2019 16:30,2,2.346,ACTIVE,214.41,355.88,60.006,1563654604,"201051344000579","174011545737251",28.41,36.50,0,334.84,385.33,67.5,63.2,0.552,1392109.9,1392109.9,8739,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654605,679610.00
07/20/2019 16:30,2,2.396,ACTIVE,213.51,354.97,59.996,1563654604,"201051344001025","174011545737251",28.77,33.80,0,332.73,386.83,69.9,65.6,0.552,1377087.3,1377087.3,8732,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654606,679611.00
07/20/2019 16:30,2,2.336,ACTIVE,213.74,355.88,60.033,1563654604,"201051344001093","174011545737251",28.55,30.00,0,333.63,386.23,67.6,63.3,0.561,1359008.9,1359008.9,8754,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654607,679612.00
07/20/2019 16:30,2,2.281,ACTIVE,214.41,355.58,60.017,1563654604,"201051344000458","174011545737251",28.37,33.00,0,333.93,385.63,65.6,61.4,0.561,1372814.2,1372814.2,8724,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654608,679613.00
07/20/2019 16:30,2,2.414,ACTIVE,213.06,354.07,60.012,1563654604,"201051344000890","174011545737251",28.19,33.00,0,331.23,383.53,69.0,64.6,0.570,1374252.7,1374252.7,8736,0,0,0,L,1122011218,1,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654609,679614.00
07/20/2019 16:30,2,2.334,ACTIVE,214.41,351.37,60.012,1563654604,"201051344000988","174011545737251",18.45,31.50,0,333.93,373.61,43.6,40.2,0.376,1044403.0,1044403.0,8738,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654610,679615.00
07/20/2019 16:30,2,2.355,ACTIVE,213.96,356.78,60.012,1563654604,"201051344000582","174011545737251",28.29,29.80,0,333.93,384.43,67.5,63.2,0.561,1351480.7,1351480.7,8726,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654611,679616.00
07/20/2019 16:30,2,2.332,ACTIVE,213.96,354.97,60.012,1563654604,"201051344000868","174011545737251",28.23,30.50,0,333.03,385.33,66.7,62.5,0.544,1359441.8,1359441.8,8728,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654612,679617.00
07/20/2019 16:30,2,2.248,ACTIVE,214.41,356.78,60.022,1563654604,"201051344000576","174011545737251",28.37,31.00,0,335.14,386.53,64.7,60.5,0.548,1375636.0,1375636.0,8751,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654613,679618.00
07/20/2019 16:30,2,2.328,ACTIVE,214.41,356.78,60.022,1563654604,"201051344001158","174011545737251",28.11,32.60,0,333.63,386.83,66.2,62.0,0.557,1353076.9,1353076.9,8727,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654614,679619.00
07/20/2019 16:30,2,2.309,ACTIVE,213.51,354.97,60.012,1563654604,"201051344000917","174011545737251",28.84,32.40,0,330.63,385.63,67.5,63.2,0.566,1368617.9,1368617.9,8751,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654615,679620.00
07/20/2019 16:30,2,2.422,ACTIVE,213.29,348.96,60.043,1563654604,"201051344000417","174011545737251",18.07,33.00,0,332.73,373.01,44.4,40.9,0.362,1082326.5,1082326.5,8757,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654616,679621.00
07/20/2019 16:30,2,2.357,ACTIVE,213.29,354.67,60.006,1563654604,"201051344000685","174011545737251",28.21,31.80,0,330.03,386.23,67.3,63.1,0.588,1374673.4,1374673.4,8737,0,0,0,L,1122011218,1,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654617,679622.00
07/20/2019 16:30,2,2.383,ACTIVE,213.74,356.48,60.006,1563654604,"201051344000651","174011545737251",28.45,30.80,0,333.63,387.74,68.7,64.4,0.566,1368978.4,1368978.4,8732,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654618,679623.00
07/20/2019 16:30,2,2.328,ACTIVE,213.51,354.37,60.017,1563654604,"201051344000594","174011545737251",28.15,34.80,0,332.73,385.63,66.4,62.2,0.552,1379064.8,1379064.8,8732,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654619,679624.00
07/20/2019 16:30,2,2.295,ACTIVE,214.41,356.78,60.017,1563654604,"201051344000469","174011545737251",28.53,31.00,0,333.93,387.74,66.3,62.1,0.561,1359194.5,1359194.5,8741,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654620,679625.00
07/20/2019 16:30,2,2.438,ACTIVE,213.74,356.18,60.038,1563654604,"201051344000585","174011545737251",28.73,31.80,0,332.43,388.34,70.9,66.5,0.588,1384421.0,1384421.0,8728,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654621,679626.00
07/20/2019 16:30,2,2.324,ACTIVE,214.87,356.78,60.012,1563654604,"201051344000853","174011545737251",28.05,34.30,0,336.04,385.33,66.0,61.8,0.552,1381981.0,1381981.0,8739,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654622,679627.00
07/20/2019 16:30,2,2.346,ACTIVE,213.29,354.67,60.028,1563654604,"201051344001145","174011545737251",28.39,31.50,0,330.03,386.53,67.5,63.2,0.566,1383457.6,1383457.6,8756,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654622,679628.00
07/20/2019 16:30,2,2.352,ACTIVE,213.51,355.88,60.049,1563654604,"201051344000438","174011545737251",28.59,34.50,0,328.82,386.83,68.0,63.8,0.557,1376958.5,1376958.5,8729,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654623,679629.00
07/20/2019 16:30,2,2.436,ACTIVE,213.29,354.97,60.017,1563654604,"201051344001135","174011545737251",28.13,31.50,0,330.33,388.94,69.5,65.2,0.566,1364494.1,1364494.1,8726,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654624,679630.00
07/20/2019 16:30,2,2.330,ACTIVE,214.41,354.67,60.017,1563654604,"201051344000983","174011545737251",28.31,32.80,0,333.93,387.44,66.8,62.6,0.566,1380188.3,1380188.3,8732,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654625,679631.00
07/20/2019 16:30,2,2.426,ACTIVE,213.74,355.58,60.033,1563654604,"201051344001203","174011545737251",28.19,30.80,0,332.13,387.14,69.3,64.9,0.592,1372525.7,1372525.7,8746,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654626,679632.00
07/20/2019 16:30,2,2.326,ACTIVE,213.29,353.17,60.012,1563654604,"201051344001230","174011545737251",28.55,32.20,0,329.73,384.73,67.3,63.0,0.570,1367154.8,1367154.8,8764,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654627,679633.00
07/20/2019 16:30,2,2.379,ACTIVE,212.83,354.97,60.006,1563654604,"201051344000646","174011545737251",28.45,34.00,0,330.03,385.33,68.5,64.2,0.575,1361117.5,1361117.5,8747,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654628,679634.00
07/20/2019 16:30,2,2.289,ACTIVE,214.19,353.17,60.012,1563654604,"201051344000867","174011545737251",28.77,38.40,0,332.73,382.93,66.7,62.5,0.504,1357393.8,1357393.8,8738,0,0,0,L,1122011218,1,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654629,679635.00
07/20/2019 16:30,2,2.334,ACTIVE,214.41,356.18,60.017,1563654604,"201051344000633","174011545737251",27.89,34.00,0,333.63,384.73,65.9,61.7,0.544,1354250.8,1354250.8,8747,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654630,679636.00
07/20/2019 16:30,2,2.398,ACTIVE,213.06,353.47,60.001,1563654604,"201051344000955","174011545737251",28.27,33.80,0,330.63,386.23,68.7,64.3,0.570,1381840.5,1381840.5,8741,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654631,679637.00
07/20/2019 16:30,2,2.250,ACTIVE,214.41,355.28,60.017,1563654604,"201051344000648","174011545737251",28.39,30.50,0,335.14,384.43,64.8,60.6,0.548,1367963.5,1367963.5,8728,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654632,679638.00
07/20/2019 16:30,2,2.297,ACTIVE,214.41,354.97,60.006,1563654604,"201051344000645","174011545737251",28.05,31.50,0,335.14,386.23,65.3,61.1,0.535,1373627.2,1373627.2,8734,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654633,679639.00
07/20/2019 16:30,2,2.318,ACTIVE,214.19,356.18,60.012,1563654604,"201051344000569","174011545737251",28.19,33.30,0,334.24,385.93,66.2,62.0,0.566,1390708.8,1390708.8,8735,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654634,679640.00
07/20/2019 16:30,2,2.328,ACTIVE,214.41,359.48,60.006,1563654604,"179051228000119","174011545737251",28.71,34.30,0,335.44,391.64,67.7,63.4,0.570,176869.3,176869.3,8818,0,0,0,L,46974696,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563654635,679641.00
07/20/2019 16:45,2,3.121,ACTIVE,216.22,348.36,60.022,1563655504,"201051344000579","174011545737251",28.39,36.50,0,335.14,392.25,89.8,84.7,0.420,1392126.8,1392126.8,8740,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655505,679642.00
07/20/2019 16:45,2,3.186,ACTIVE,216.22,347.76,60.012,1563655504,"201051344001025","174011545737251",28.88,36.00,0,333.03,389.84,93.2,88.0,0.411,1377104.9,1377104.9,8733,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655506,679643.00
07/20/2019 16:45,2,3.111,ACTIVE,216.22,349.86,60.006,1563655504,"201051344001093","174011545737251",28.57,31.30,0,331.83,391.04,90.1,85.0,0.415,1359025.9,1359025.9,8755,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655507,679644.00
07/20/2019 16:45,2,3.061,ACTIVE,216.45,348.66,60.012,1563655504,"201051344000458","174011545737251",28.41,34.80,0,334.84,392.25,88.0,83.0,0.424,1372830.7,1372830.7,8725,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655508,679645.00
07/20/2019 16:45,2,3.199,ACTIVE,215.54,348.96,60.012,1563655504,"201051344000890","174011545737251",28.33,34.80,0,331.83,390.44,91.7,86.6,0.407,1374270.0,1374270.0,8737,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655509,679646.00
07/20/2019 16:45,2,3.135,ACTIVE,216.22,355.88,60.006,1563655504,"201051344000988","174011545737251",18.45,32.20,0,333.63,378.72,58.6,54.6,0.504,1044413.8,1044413.8,8739,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655510,679647.00
07/20/2019 16:45,2,3.143,ACTIVE,216.45,349.56,60.006,1563655504,"201051344000582","174011545737251",28.55,31.50,0,333.33,391.94,90.9,85.8,0.429,1351497.6,1351497.6,8727,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655511,679648.00
07/20/2019 16:45,2,3.135,ACTIVE,215.77,348.66,60.033,1563655504,"201051344000868","174011545737251",28.23,31.80,0,333.33,391.04,89.6,84.6,0.411,1359458.6,1359458.6,8729,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655512,679649.00
07/20/2019 16:45,2,3.031,ACTIVE,216.67,350.17,59.980,1563655504,"201051344000576","174011545737251",28.53,32.40,0,333.93,391.94,87.7,82.7,0.415,1375652.3,1375652.3,8753,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655514,679650.00
07/20/2019 16:45,2,3.133,ACTIVE,216.45,348.96,60.012,1563655504,"201051344001158","174011545737251",28.33,34.00,0,333.93,391.94,89.9,84.9,0.420,1353093.7,1353093.7,8729,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655515,679651.00
07/20/2019 16:45,2,3.203,ACTIVE,216.22,349.56,60.017,1563655504,"201051344000917","174011545737251",28.45,34.80,0,332.43,389.84,92.3,87.2,0.424,1368635.1,1368635.1,8753,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655517,679652.00
07/20/2019 16:45,2,3.225,ACTIVE,215.77,355.88,60.001,1563655504,"201051344000417","174011545737251",18.49,33.80,0,330.63,378.72,60.4,56.4,0.508,1082337.5,1082337.5,8759,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655519,679653.00
