ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 16:45,2,3.191,ACTIVE,215.77,350.77,60.001,1563655504,"201051344000685","174011545737251",28.57,33.50,0,331.83,391.34,92.2,87.1,0.446,1374690.5,1374690.5,8739,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655520,679654.00
07/20/2019 16:45,2,3.295,ACTIVE,216.67,350.47,60.012,1563655504,"201051344000651","174011545737251",28.13,32.60,0,333.93,391.64,93.9,88.7,0.433,1368995.8,1368995.8,8734,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655522,679655.00
07/20/2019 16:45,2,3.117,ACTIVE,215.54,349.26,60.006,1563655504,"201051344000594","174011545737251",28.63,36.80,0,331.23,389.24,90.4,85.3,0.411,1379081.7,1379081.7,8734,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655523,679656.00
07/20/2019 16:45,2,3.143,ACTIVE,216.67,351.37,59.985,1563655504,"201051344000469","174011545737251",28.33,32.60,0,332.73,392.25,90.2,85.1,0.433,1359211.4,1359211.4,8743,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655525,679657.00
07/20/2019 16:45,2,3.359,ACTIVE,216.45,350.77,59.985,1563655504,"201051344000585","174011545737251",28.45,33.80,0,332.73,390.74,96.8,91.5,0.446,1384439.1,1384439.1,8730,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655526,679658.00
07/20/2019 16:45,2,3.119,ACTIVE,217.13,351.37,60.006,1563655504,"201051344000853","174011545737251",28.69,35.60,0,335.74,396.45,90.7,85.6,0.420,1381997.9,1381997.9,8741,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655528,679659.00
07/20/2019 16:45,2,3.213,ACTIVE,216.00,350.17,60.012,1563655504,"201051344001145","174011545737251",28.71,32.80,0,332.43,391.04,93.4,88.2,0.429,1383474.9,1383474.9,8758,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655530,679660.00
07/20/2019 16:45,2,3.260,ACTIVE,216.22,350.17,60.001,1563655504,"201051344000438","174011545737251",28.45,36.50,0,332.13,391.04,94.0,88.8,0.429,1376975.9,1376975.9,8731,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655531,679661.00
07/20/2019 16:45,2,3.361,ACTIVE,216.22,349.86,60.012,1563655504,"201051344001135","174011545737251",28.09,33.30,0,332.43,390.74,95.7,90.4,0.420,1364511.9,1364511.9,8728,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655533,679662.00
07/20/2019 16:45,2,3.184,ACTIVE,216.67,350.17,60.006,1563655504,"201051344000983","174011545737251",28.61,34.80,0,333.93,392.25,92.3,87.2,0.433,1380205.5,1380205.5,8734,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655534,679663.00
07/20/2019 16:45,2,3.338,ACTIVE,216.45,350.17,60.006,1563655504,"201051344001203","174011545737251",28.33,32.40,0,333.63,393.45,95.7,90.5,0.446,1372543.5,1372543.5,8748,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655536,679664.00
07/20/2019 16:45,2,3.201,ACTIVE,215.77,348.06,60.049,1563655504,"201051344001230","174011545737251",28.73,33.80,0,330.63,389.24,93.1,87.9,0.442,1367172.1,1367172.1,8765,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655537,679665.00
07/20/2019 16:45,2,3.283,ACTIVE,215.77,348.96,60.006,1563655504,"201051344000646","174011545737251",28.55,35.60,0,331.53,389.84,95.0,89.7,0.446,1361135.2,1361135.2,8748,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655538,679666.00
07/20/2019 16:45,2,3.201,ACTIVE,216.22,347.76,60.001,1563655504,"201051344000867","174011545737251",28.39,40.00,0,332.73,388.94,92.0,86.9,0.398,1357410.9,1357410.9,8739,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655539,679667.00
07/20/2019 16:45,2,3.158,ACTIVE,216.45,350.47,59.985,1563655504,"201051344000633","174011545737251",28.55,35.40,0,333.63,390.74,91.3,86.2,0.420,1354267.8,1354267.8,8748,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655539,679668.00
07/20/2019 16:45,2,3.281,ACTIVE,215.77,348.66,60.012,1563655504,"201051344000955","174011545737251",28.37,37.30,0,330.63,388.04,94.3,89.1,0.420,1381858.2,1381858.2,8742,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655540,679669.00
07/20/2019 16:45,2,3.123,ACTIVE,216.45,348.06,60.012,1563655504,"201051344000648","174011545737251",28.29,32.20,0,334.54,391.34,89.5,84.5,0.424,1367980.1,1367980.1,8729,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655541,679670.00
07/20/2019 16:45,2,3.223,ACTIVE,216.67,349.56,60.012,1563655504,"201051344000645","174011545737251",27.63,32.80,0,334.54,391.64,90.2,85.2,0.415,1373643.9,1373643.9,8735,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655542,679671.00
07/20/2019 16:45,2,3.174,ACTIVE,216.45,348.06,60.012,1563655504,"201051344000569","174011545737251",28.59,35.40,0,331.83,391.94,91.9,86.8,0.429,1390725.8,1390725.8,8736,0,0,0,L,1122011218,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655543,679672.00
07/20/2019 16:45,2,3.230,ACTIVE,216.45,354.07,60.006,1563655504,"179051228000119","174011545737251",28.59,36.30,0,334.24,397.35,93.6,88.4,0.446,176886.7,176886.7,8819,0,0,0,L,46974696,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563655544,679673.00
07/20/2019 17:00,2,4.320,ACTIVE,217.80,355.28,60.001,1563656403,"201051344000579","174011545737251",28.37,39.80,0,332.43,384.73,124.1,117.8,0.566,1392148.7,1392148.7,8741,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656405,679674.00
07/20/2019 17:00,2,4.574,ACTIVE,217.13,352.87,59.996,1563656403,"201051344001025","174011545737251",28.15,38.80,0,330.63,380.82,130.5,124.0,0.583,1377127.7,1377127.7,8734,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656406,679675.00
07/20/2019 17:00,2,4.336,ACTIVE,217.13,353.47,59.990,1563656403,"201051344001093","174011545737251",28.41,34.50,0,333.93,380.52,124.8,118.5,0.575,1359047.7,1359047.7,8756,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656407,679676.00
07/20/2019 17:00,2,4.252,ACTIVE,218.03,354.07,60.012,1563656403,"201051344000458","174011545737251",28.21,37.50,0,335.14,381.42,121.5,115.4,0.575,1372852.1,1372852.1,8726,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656408,679677.00
07/20/2019 17:00,2,4.465,ACTIVE,216.22,353.47,60.006,1563656403,"201051344000890","174011545737251",27.99,37.30,0,333.93,381.73,126.6,120.3,0.583,1374292.3,1374292.3,8738,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656409,679678.00
07/20/2019 17:00,2,4.443,ACTIVE,218.03,352.57,60.012,1563656403,"201051344000988","174011545737251",18.09,33.80,0,333.63,394.05,81.5,76.7,0.380,1044427.9,1044427.9,8740,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656410,679679.00
07/20/2019 17:00,2,4.557,ACTIVE,217.35,354.07,60.006,1563656403,"201051344000582","174011545737251",27.87,34.50,0,333.63,381.73,128.6,122.2,0.601,1351519.7,1351519.7,8728,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656411,679680.00
07/20/2019 17:00,2,4.494,ACTIVE,217.35,354.67,60.028,1563656403,"201051344000868","174011545737251",28.13,34.30,0,334.24,381.73,128.2,121.8,0.583,1359480.4,1359480.4,8730,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656412,679681.00
07/20/2019 17:00,2,4.436,ACTIVE,218.48,356.78,60.006,1563656403,"201051344000576","174011545737251",28.03,34.50,0,319.51,391.64,125.9,119.6,0.592,1375673.5,1375673.5,8754,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656413,679682.00
07/20/2019 17:00,2,4.549,ACTIVE,218.26,354.97,60.006,1563656403,"201051344001158","174011545737251",27.77,36.80,0,334.24,383.23,128.0,121.6,0.597,1353115.3,1353115.3,8730,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656414,679683.00
07/20/2019 17:00,2,4.695,ACTIVE,217.13,354.07,60.012,1563656403,"201051344000917","174011545737251",28.03,39.00,0,333.33,382.03,133.4,126.8,0.610,1368657.2,1368657.2,8754,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656415,679684.00
07/20/2019 17:00,2,4.605,ACTIVE,216.67,349.26,60.012,1563656403,"201051344000417","174011545737251",18.53,35.60,0,333.93,389.24,86.4,81.5,0.398,1082351.8,1082351.8,8760,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656416,679685.00
07/20/2019 17:00,2,4.719,ACTIVE,216.45,353.77,59.996,1563656403,"201051344000685","174011545737251",27.79,36.30,0,333.63,382.93,132.8,126.3,0.641,1374712.3,1374712.3,8740,0,0,0,L,1122011218,1,124.94,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656417,679686.00
07/20/2019 17:00,2,4.814,ACTIVE,217.80,355.28,60.006,1563656403,"201051344000651","174011545737251",28.09,35.20,0,334.54,384.13,136.9,130.2,0.628,1369018.4,1369018.4,8735,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656418,679687.00
07/20/2019 17:00,2,4.625,ACTIVE,217.13,353.47,60.006,1563656403,"201051344000594","174011545737251",28.15,39.80,0,333.93,381.73,131.9,125.4,0.601,1379103.4,1379103.4,8735,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656419,679688.00
07/20/2019 17:00,2,4.633,ACTIVE,218.48,356.48,60.022,1563656403,"201051344000469","174011545737251",28.21,35.20,0,334.24,384.73,132.3,125.8,0.632,1359233.1,1359233.1,8744,0,0,0,L,1122011218,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656419,679689.00
07/20/2019 17:00,2,5.043,ACTIVE,217.58,354.67,60.006,1563656403,"201051344000585","174011545737251",27.89,35.80,0,333.63,385.33,142.6,135.7,0.663,1384462.4,1384462.4,8731,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656420,679690.00
07/20/2019 17:00,2,4.689,ACTIVE,218.93,357.98,60.006,1563656403,"201051344000853","174011545737251",28.03,39.30,0,337.84,387.44,133.0,126.5,0.614,1382019.5,1382019.5,8742,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656421,679691.00
07/20/2019 17:00,2,4.844,ACTIVE,216.67,354.67,60.017,1563656403,"201051344001145","174011545737251",28.13,35.20,0,334.24,384.43,138.1,131.3,0.645,1383497.1,1383497.1,8759,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656422,679692.00
07/20/2019 17:00,2,4.783,ACTIVE,217.35,355.58,60.017,1563656403,"201051344000438","174011545737251",28.17,38.40,0,333.93,384.73,136.4,129.7,0.632,1376998.2,1376998.2,8732,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656423,679693.00
07/20/2019 17:00,2,4.811,ACTIVE,217.13,353.77,60.001,1563656403,"201051344001135","174011545737251",28.31,36.30,0,333.93,384.13,137.8,131.1,0.623,1364534.5,1364534.5,8729,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656424,679694.00
07/20/2019 17:00,2,4.666,ACTIVE,218.48,356.18,60.017,1563656403,"201051344000983","174011545737251",28.19,37.30,0,333.93,385.33,133.3,126.7,0.623,1380227.3,1380227.3,8735,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656425,679695.00
07/20/2019 17:00,2,4.834,ACTIVE,217.58,354.67,60.017,1563656403,"201051344001203","174011545737251",28.27,35.60,0,334.24,385.63,138.3,131.6,0.650,1372566.1,1372566.1,8749,0,0,0,L,1122011218,1,125.17,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656426,679696.00
07/20/2019 17:00,2,4.699,ACTIVE,216.45,355.28,60.022,1563656403,"201051344001230","174011545737251",28.45,35.80,0,333.33,384.13,135.3,128.7,0.632,1367194.1,1367194.1,8767,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656428,679697.00
07/20/2019 17:00,2,4.836,ACTIVE,216.45,355.58,60.012,1563656403,"201051344000646","174011545737251",28.21,38.20,0,332.73,384.73,138.2,131.5,0.650,1361157.7,1361157.7,8750,0,0,0,L,1122011218,1,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656429,679698.00
07/20/2019 17:00,2,4.701,ACTIVE,217.80,353.77,59.996,1563656403,"201051344000867","174011545737251",28.17,42.00,0,333.63,382.33,134.0,127.4,0.592,1357432.8,1357432.8,8741,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656431,679699.00
07/20/2019 17:00,2,4.729,ACTIVE,218.03,358.28,59.996,1563656403,"201051344000633","174011545737251",27.97,38.60,0,334.24,385.33,133.9,127.3,0.614,1354289.5,1354289.5,8750,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656432,679700.00
07/20/2019 17:00,2,4.834,ACTIVE,216.45,353.17,60.012,1563656403,"201051344000955","174011545737251",28.17,39.50,0,332.13,384.43,137.9,131.1,0.672,1381880.5,1381880.5,8744,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656434,679701.00
07/20/2019 17:00,2,4.637,ACTIVE,218.26,356.78,60.017,1563656403,"201051344000648","174011545737251",28.19,34.80,0,317.40,392.25,132.3,125.8,0.623,1368001.4,1368001.4,8731,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656435,679702.00
07/20/2019 17:00,2,4.803,ACTIVE,218.71,357.68,60.017,1563656403,"201051344000645","174011545737251",27.61,35.60,0,335.14,387.14,134.2,127.6,0.614,1373665.4,1373665.4,8737,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656437,679703.00
07/20/2019 17:00,2,4.820,ACTIVE,218.48,357.68,60.033,1563656403,"201051344000569","174011545737251",28.01,36.80,0,334.54,388.64,136.7,130.0,0.641,1390747.6,1390747.6,8737,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656438,679704.00
07/20/2019 17:00,2,4.830,ACTIVE,218.48,361.59,60.012,1563656403,"179051228000119","174011545737251",28.29,39.00,0,337.24,388.34,138.4,131.7,0.658,176908.8,176908.8,8820,0,0,0,L,46974696,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563656439,679705.00
07/20/2019 17:15,2,4.408,ACTIVE,217.58,352.87,60.006,1563657304,"201051344000579","174011545737251",27.47,44.30,0,331.53,390.74,122.7,116.5,0.566,1392180.3,1392180.3,8742,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657306,679706.00
07/20/2019 17:15,2,4.691,ACTIVE,217.13,352.87,60.001,1563657304,"201051344001025","174011545737251",27.57,43.00,0,333.33,388.94,131.1,124.6,0.575,1377161.2,1377161.2,8735,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657306,679707.00
07/20/2019 17:15,2,4.365,ALERT,217.35,353.47,60.022,1563657304,"201051344001093","174011545737251",27.99,37.50,0,301.47,388.94,123.7,117.4,0.570,1359079.5,1359079.5,8757,0,0,0,L,1122011218,1,124.49,123.14,0002,35,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657308,679708.00
07/20/2019 17:15,2,4.354,ACTIVE,217.80,353.17,60.022,1563657304,"201051344000458","174011545737251",27.55,42.50,0,331.83,390.74,121.4,115.3,0.561,1372883.4,1372883.4,8727,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657309,679709.00
07/20/2019 17:15,2,4.576,ALERT,216.22,351.97,60.006,1563657304,"201051344000890","174011545737251",27.33,40.20,0,301.17,388.04,126.6,120.3,0.588,1374324.8,1374324.8,8739,0,0,0,L,1122011218,1,124.27,122.23,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657311,679710.00
07/20/2019 17:15,2,4.406,ACTIVE,217.80,351.07,60.012,1563657304,"201051344000988","174011545737251",17.87,36.80,0,318.61,393.15,79.8,75.1,0.371,1044448.3,1044448.3,8741,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657312,679711.00
07/20/2019 17:15,2,4.568,ALERT,217.35,354.37,60.028,1563657304,"201051344000582","174011545737251",27.33,37.30,0,301.77,389.84,126.5,120.1,0.592,1351552.1,1351552.1,8729,0,0,0,L,1122011218,1,124.49,123.59,0002,34,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657314,679712.00
07/20/2019 17:15,2,4.330,ACTIVE,216.67,351.67,60.006,1563657304,"201051344000868","174011545737251",27.85,35.80,0,319.81,403.67,122.2,116.0,0.557,1359511.9,1359511.9,8731,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657315,679713.00
07/20/2019 17:15,2,4.242,ALERT,217.80,354.37,60.001,1563657304,"201051344000576","174011545737251",27.71,37.00,0,301.17,391.94,119.1,113.0,0.566,1375704.2,1375704.2,8755,0,0,0,L,1122011218,1,123.81,124.04,0002,33,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657317,679714.00
07/20/2019 17:15,2,4.307,ACTIVE,217.58,352.57,60.043,1563657304,"201051344001158","174011545737251",27.71,39.50,0,330.93,391.34,120.8,114.7,0.566,1353146.6,1353146.6,8731,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657318,679715.00
07/20/2019 17:15,2,4.594,ACTIVE,216.90,353.47,60.006,1563657304,"201051344000917","174011545737251",27.51,43.00,0,322.21,395.85,127.9,121.5,0.592,1368690.1,1368690.1,8755,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657319,679716.00
07/20/2019 17:15,2,4.463,ACTIVE,216.45,348.06,60.012,1563657304,"201051344000417","174011545737251",18.05,40.60,0,319.21,389.24,81.6,76.9,0.367,1082372.7,1082372.7,8761,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657319,679717.00
07/20/2019 17:15,2,4.482,ACTIVE,216.45,354.07,60.017,1563657304,"201051344000685","174011545737251",27.51,39.30,0,333.33,388.34,124.9,118.6,0.605,1374744.5,1374744.5,8741,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657320,679718.00
07/20/2019 17:15,2,4.648,ACTIVE,217.35,353.17,60.006,1563657304,"201051344000651","174011545737251",27.29,38.80,0,333.63,391.94,128.4,122.0,0.583,1369051.5,1369051.5,8736,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657321,679719.00
07/20/2019 17:15,2,4.326,ALERT,216.45,354.37,60.006,1563657304,"201051344000594","174011545737251",27.75,43.20,0,299.97,386.83,121.5,115.4,0.570,1379134.9,1379134.9,8736,0,0,0,L,1122011218,1,123.14,123.59,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657323,679720.00
07/20/2019 17:15,2,4.262,ACTIVE,217.58,353.17,60.006,1563657304,"201051344000469","174011545737251",28.25,36.30,0,330.93,392.55,121.8,115.7,0.575,1359264.6,1359264.6,8745,0,0,0,L,1122011218,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657324,679721.00
07/20/2019 17:15,2,4.799,ACTIVE,217.35,354.67,60.017,1563657304,"201051344000585","174011545737251",27.65,38.80,0,333.63,390.44,134.3,127.7,0.628,1384496.7,1384496.7,8732,0,0,0,L,1122011218,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657325,679722.00
07/20/2019 17:15,2,4.324,ACTIVE,218.03,354.97,60.033,1563657304,"201051344000853","174011545737251",27.91,40.20,0,331.83,392.55,122.3,116.1,0.575,1382051.2,1382051.2,8743,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657326,679723.00
07/20/2019 17:15,2,4.627,ACTIVE,216.45,352.87,60.017,1563657304,"201051344001145","174011545737251",27.41,38.00,0,333.33,388.64,128.4,122.1,0.597,1383530.2,1383530.2,8760,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657327,679724.00
07/20/2019 17:15,2,4.477,ALERT,216.67,353.77,60.006,1563657304,"201051344000438","174011545737251",27.63,40.80,0,298.47,388.94,125.4,119.1,0.583,1377030.5,1377030.5,8733,0,0,0,L,1122011218,1,124.49,122.91,0002,38,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657329,679725.00
07/20/2019 17:15,2,4.633,ACTIVE,216.67,351.37,59.980,1563657304,"201051344001135","174011545737251",27.29,39.80,0,333.33,388.34,128.1,121.7,0.575,1364567.5,1364567.5,8730,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657330,679726.00
07/20/2019 17:15,2,4.385,ACTIVE,217.80,354.07,60.006,1563657304,"201051344000983","174011545737251",27.69,39.30,0,331.83,391.64,123.0,116.8,0.579,1380259.1,1380259.1,8736,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657330,679727.00
07/20/2019 17:15,2,4.596,ACTIVE,217.13,353.47,60.001,1563657304,"201051344001203","174011545737251",27.49,38.60,0,334.54,391.94,128.0,121.7,0.601,1372599.2,1372599.2,8750,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657331,679728.00
07/20/2019 17:15,2,4.445,ACTIVE,216.00,351.37,59.996,1563657304,"201051344001230","174011545737251",27.75,38.40,0,332.13,387.44,124.9,118.6,0.592,1367226.4,1367226.4,8768,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657333,679729.00
07/20/2019 17:15,2,4.627,ACTIVE,216.00,353.17,60.001,1563657304,"201051344000646","174011545737251",27.25,41.00,0,331.83,388.34,127.8,121.4,0.601,1361190.6,1361190.6,8751,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657334,679730.00
07/20/2019 17:15,2,4.336,ALERT,216.90,352.87,60.006,1563657304,"201051344000867","174011545737251",27.71,43.20,0,299.97,389.84,121.7,115.5,0.557,1357464.2,1357464.2,8742,0,0,0,L,1122011218,1,123.36,123.81,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657336,679731.00
07/20/2019 17:15,2,4.229,ALERT,217.13,353.77,59.990,1563657304,"201051344000633","174011545737251",28.03,41.50,0,292.16,391.34,120.0,113.9,0.561,1354320.7,1354320.7,8751,0,0,0,L,1122011218,1,123.59,124.27,0002,40,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657338,679732.00
07/20/2019 17:15,2,4.441,ACTIVE,216.22,353.77,60.001,1563657304,"201051344000955","174011545737251",27.55,41.80,0,316.80,394.35,124.0,117.8,0.579,1381912.8,1381912.8,8745,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657339,679733.00
07/20/2019 17:15,2,4.148,ALERT,217.35,352.87,60.017,1563657304,"201051344000648","174011545737251",27.83,36.80,0,300.27,390.44,116.9,110.9,0.557,1368031.9,1368031.9,8732,0,0,0,L,1122011218,1,123.14,124.49,0002,33,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657340,679734.00
07/20/2019 17:15,2,4.227,ALERT,217.58,351.97,59.996,1563657304,"201051344000645","174011545737251",27.63,37.50,0,288.85,391.34,118.2,112.1,0.544,1373696.3,1373696.3,8738,0,0,0,L,1122011218,1,123.81,124.27,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657342,679735.00
07/20/2019 17:15,2,4.307,ACTIVE,217.35,354.67,60.006,1563657304,"201051344000569","174011545737251",27.63,39.30,0,330.03,391.64,120.5,114.4,0.570,1390779.1,1390779.1,8738,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657343,679736.00
07/20/2019 17:15,2,4.334,ALERT,217.35,358.58,60.001,1563657304,"179051228000119","174011545737251",27.71,41.30,0,299.67,401.26,121.7,115.5,0.566,176940.5,176940.5,8821,0,0,0,L,46974696,1,123.59,124.72,0000,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563657345,679737.00
07/20/2019 17:30,2,3.695,ACTIVE,216.67,351.07,60.001,1563658204,"201051344000579","174011545737251",28.07,44.80,0,334.84,382.63,105.0,99.5,0.486,1392206.9,1392206.9,8743,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658205,679738.00
07/20/2019 17:30,2,4.010,ACTIVE,216.22,349.56,60.028,1563658204,"201051344001025","174011545737251",27.89,44.00,0,333.03,382.93,113.3,107.4,0.517,1377189.7,1377189.7,8736,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658206,679739.00
07/20/2019 17:30,2,3.689,ACTIVE,216.22,348.96,60.012,1563658204,"201051344001093","174011545737251",28.35,38.20,0,332.73,382.03,105.9,100.3,0.491,1359106.3,1359106.3,8759,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658207,679740.00
07/20/2019 17:30,2,3.664,ACTIVE,216.67,349.86,60.028,1563658204,"201051344000458","174011545737251",27.97,43.20,0,335.14,379.92,103.8,98.3,0.482,1372909.5,1372909.5,8728,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658208,679741.00
07/20/2019 17:30,2,3.920,ACTIVE,215.32,349.86,60.022,1563658204,"201051344000890","174011545737251",27.53,41.30,0,333.63,382.03,109.3,103.6,0.508,1374352.3,1374352.3,8741,0,0,0,L,1122011218,1,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658209,679742.00
07/20/2019 17:30,2,3.746,ACTIVE,216.67,357.98,60.028,1563658204,"201051344000988","174011545737251",18.03,35.60,0,317.70,392.55,68.3,64.0,0.583,1044465.3,1044465.3,8742,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658210,679743.00
07/20/2019 17:30,2,3.861,ACTIVE,216.22,351.07,60.038,1563658204,"201051344000582","174011545737251",27.81,38.80,0,333.33,382.63,108.7,103.0,0.513,1351579.4,1351579.4,8731,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658211,679744.00
07/20/2019 17:30,2,3.660,ACTIVE,216.00,350.47,60.022,1563658204,"201051344000868","174011545737251",28.09,36.80,0,333.33,381.12,104.2,98.7,0.486,1359538.2,1359538.2,8732,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658212,679745.00
07/20/2019 17:30,2,3.551,ACTIVE,217.13,351.37,60.028,1563658204,"201051344000576","174011545737251",28.15,37.00,0,336.94,381.42,101.2,95.7,0.477,1375729.7,1375729.7,8757,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658213,679746.00
07/20/2019 17:30,2,3.701,ACTIVE,216.67,350.77,60.017,1563658204,"201051344001158","174011545737251",27.61,40.00,0,334.24,382.03,103.6,98.1,0.486,1353172.6,1353172.6,8732,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658214,679747.00
07/20/2019 17:30,2,3.883,ACTIVE,216.00,349.56,60.022,1563658204,"201051344000917","174011545737251",28.09,44.00,0,332.13,381.12,110.5,104.7,0.513,1368717.8,1368717.8,8756,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658215,679748.00
07/20/2019 17:30,2,3.846,ACTIVE,215.77,355.88,60.038,1563658204,"201051344000417","174011545737251",18.07,41.30,0,319.51,387.74,70.4,66.0,0.592,1082390.2,1082390.2,8762,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658216,679749.00
07/20/2019 17:30,2,3.871,ACTIVE,215.54,351.07,60.012,1563658204,"201051344000685","174011545737251",27.51,40.60,0,333.33,381.42,107.9,102.2,0.530,1374771.5,1374771.5,8742,0,0,0,L,1122011218,1,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658217,679750.00
07/20/2019 17:30,2,3.959,ACTIVE,216.45,351.97,60.006,1563658204,"201051344000651","174011545737251",27.55,40.60,0,333.33,382.33,110.4,104.7,0.504,1369079.2,1369079.2,8737,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658218,679751.00
07/20/2019 17:30,2,3.711,ACTIVE,215.77,349.56,60.006,1563658204,"201051344000594","174011545737251",27.57,44.80,0,332.43,380.52,103.7,98.1,0.473,1379161.1,1379161.1,8738,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658218,679752.00
07/20/2019 17:30,2,3.635,ACTIVE,216.90,351.07,60.028,1563658204,"201051344000469","174011545737251",28.29,36.00,0,333.63,381.73,104.1,98.5,0.504,1359290.8,1359290.8,8746,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658219,679753.00
07/20/2019 17:30,2,4.131,ACTIVE,216.45,349.56,60.022,1563658204,"201051344000585","174011545737251",27.89,40.00,0,332.13,384.13,116.6,110.6,0.557,1384525.8,1384525.8,8733,0,0,0,L,1122011218,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658220,679754.00
07/20/2019 17:30,2,3.688,ACTIVE,217.35,352.27,60.049,1563658204,"201051344000853","174011545737251",28.01,39.80,0,338.14,382.93,104.6,99.1,0.482,1382077.5,1382077.5,8744,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658221,679755.00
07/20/2019 17:30,2,3.939,ACTIVE,215.54,350.77,60.012,1563658204,"201051344001145","174011545737251",27.79,38.40,0,333.63,382.03,111.0,105.2,0.504,1383558.0,1383558.0,8761,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658222,679756.00
07/20/2019 17:30,2,3.811,ACTIVE,216.00,350.47,60.022,1563658204,"201051344000438","174011545737251",27.89,42.30,0,333.33,382.03,107.7,102.0,0.508,1377057.5,1377057.5,8735,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658223,679757.00
07/20/2019 17:30,2,3.896,ACTIVE,216.00,350.17,60.012,1563658204,"201051344001135","174011545737251",27.97,40.60,0,333.33,381.73,110.3,104.6,0.508,1364595.1,1364595.1,8731,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658224,679758.00
07/20/2019 17:30,2,3.691,ACTIVE,216.90,350.77,60.054,1563658204,"201051344000983","174011545737251",28.21,39.30,0,333.93,381.42,105.5,99.9,0.495,1380285.6,1380285.6,8737,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658225,679759.00
07/20/2019 17:30,2,3.883,ACTIVE,216.45,350.17,60.012,1563658204,"201051344001203","174011545737251",27.99,39.80,0,333.93,382.33,110.1,104.3,0.526,1372626.8,1372626.8,8751,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658226,679760.00
07/20/2019 17:30,2,3.814,ACTIVE,215.32,348.66,59.996,1563658204,"201051344001230","174011545737251",27.73,40.00,0,332.73,381.73,107.2,101.5,0.504,1367253.3,1367253.3,8769,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658227,679761.00
07/20/2019 17:30,2,3.910,ACTIVE,215.32,350.77,60.022,1563658204,"201051344000646","174011545737251",27.81,42.00,0,333.33,382.33,110.1,104.4,0.526,1361218.2,1361218.2,8752,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658228,679762.00
07/20/2019 17:30,2,3.721,ACTIVE,216.22,348.66,60.022,1563658204,"201051344000867","174011545737251",27.53,42.80,0,333.63,379.92,103.8,98.3,0.473,1357490.3,1357490.3,8744,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658229,679763.00
07/20/2019 17:30,2,3.611,ACTIVE,216.45,351.67,60.006,1563658204,"201051344000633","174011545737251",28.15,42.50,0,334.24,380.82,103.0,97.5,0.477,1354346.6,1354346.6,8753,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658230,679764.00
07/20/2019 17:30,2,3.758,ACTIVE,215.32,348.66,60.022,1563658204,"201051344000955","174011545737251",27.97,44.00,0,330.93,380.52,106.5,100.9,0.499,1381939.5,1381939.5,8746,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658231,679765.00
07/20/2019 17:30,2,3.518,ACTIVE,216.67,350.47,60.028,1563658204,"201051344000648","174011545737251",28.03,37.30,0,334.54,380.22,99.9,94.5,0.473,1368057.0,1368057.0,8734,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658232,679766.00
07/20/2019 17:30,2,3.611,ACTIVE,216.90,350.47,60.022,1563658204,"201051344000645","174011545737251",27.73,37.50,0,334.84,379.92,101.3,95.9,0.468,1373721.7,1373721.7,8740,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658233,679767.00
07/20/2019 17:30,2,3.617,ACTIVE,216.67,349.86,60.038,1563658204,"201051344000569","174011545737251",28.33,38.40,0,333.93,380.52,103.8,98.3,0.491,1390805.1,1390805.1,8739,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658234,679768.00
07/20/2019 17:30,2,3.680,ACTIVE,216.90,355.28,60.028,1563658204,"179051228000119","174011545737251",28.11,41.30,0,338.14,386.23,104.8,99.2,0.508,176966.8,176966.8,8823,0,0,0,L,46974696,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563658235,679769.00
07/20/2019 17:45,2,2.836,ACTIVE,216.00,348.06,60.006,1563659104,"201051344000579","174011545737251",28.27,43.20,0,334.54,374.21,81.3,76.5,0.371,1392229.7,1392229.7,8744,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659105,679770.00
07/20/2019 17:45,2,3.086,ACTIVE,215.54,345.66,60.022,1563659104,"201051344001025","174011545737251",28.15,43.00,0,333.33,378.12,88.0,83.0,0.389,1377214.5,1377214.5,8737,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659106,679771.00
07/20/2019 17:45,2,2.795,ACTIVE,215.77,347.46,60.006,1563659104,"201051344001093","174011545737251",28.29,37.30,0,333.33,375.11,80.2,75.4,0.358,1359129.3,1359129.3,8760,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659107,679772.00
07/20/2019 17:45,2,2.680,ACTIVE,215.77,345.66,59.990,1563659104,"201051344000458","174011545737251",28.63,42.00,0,334.84,373.61,77.7,73.0,0.362,1372932.0,1372932.0,8729,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659108,679773.00
07/20/2019 17:45,2,2.920,ACTIVE,214.87,346.26,60.006,1563659104,"201051344000890","174011545737251",27.91,40.40,0,334.24,377.22,82.6,77.8,0.376,1374376.2,1374376.2,8742,0,0,0,L,1122011218,1,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659109,679774.00
07/20/2019 17:45,2,2.740,ACTIVE,215.54,354.37,60.012,1563659104,"201051344000988","174011545737251",18.29,33.50,0,333.33,385.93,50.8,47.1,0.438,1044480.0,1044480.0,8743,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659110,679775.00
07/20/2019 17:45,2,2.848,ACTIVE,215.77,347.16,60.017,1563659104,"201051344000582","174011545737251",28.19,38.20,0,333.33,376.92,81.4,76.6,0.389,1351603.2,1351603.2,8732,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659111,679776.00
07/20/2019 17:45,2,2.742,ACTIVE,215.32,359.18,60.028,1563659104,"201051344000868","174011545737251",27.95,35.00,0,319.51,387.74,77.7,73.0,0.641,1359560.7,1359560.7,8733,0,0,0,L,1122011218,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659112,679777.00
07/20/2019 17:45,2,2.627,ACTIVE,216.22,360.08,60.006,1563659104,"201051344000576","174011545737251",28.47,36.00,0,317.40,387.74,75.7,71.1,0.628,1375751.6,1375751.6,8758,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659113,679778.00
07/20/2019 17:45,2,2.777,ACTIVE,216.00,359.18,60.017,1563659104,"201051344001158","174011545737251",27.87,38.20,0,318.91,389.84,78.4,73.7,0.672,1353195.0,1353195.0,8733,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659113,679779.00
07/20/2019 17:45,2,2.992,ACTIVE,215.54,347.76,60.006,1563659104,"201051344000917","174011545737251",28.05,43.00,0,333.33,375.71,85.0,80.1,0.389,1368741.9,1368741.9,8757,0,0,0,L,1122011218,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659114,679780.00
07/20/2019 17:45,2,2.990,ACTIVE,215.32,350.77,60.006,1563659104,"201051344000417","174011545737251",18.03,40.60,0,332.13,383.53,54.6,50.8,0.455,1082405.4,1082405.4,8763,0,0,0,L,1122011218,1,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659115,679781.00
07/20/2019 17:45,2,2.977,ACTIVE,215.32,348.06,60.006,1563659104,"201051344000685","174011545737251",27.69,39.50,0,333.33,376.92,83.5,78.6,0.407,1374794.9,1374794.9,8743,0,0,0,L,1122011218,1,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659116,679782.00
07/20/2019 17:45,2,3.023,ACTIVE,216.00,348.66,60.012,1563659104,"201051344000651","174011545737251",28.21,39.30,0,333.63,376.31,86.4,81.5,0.407,1369103.4,1369103.4,8738,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659117,679783.00
07/20/2019 17:45,2,2.812,ACTIVE,215.09,346.86,60.006,1563659104,"201051344000594","174011545737251",28.11,44.00,0,319.81,388.04,80.1,75.4,0.371,1379183.5,1379183.5,8739,0,0,0,L,1122011218,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659118,679784.00
07/20/2019 17:45,2,2.805,ACTIVE,216.00,348.36,60.006,1563659104,"201051344000469","174011545737251",28.23,34.30,0,314.70,390.44,80.2,75.5,0.389,1359313.4,1359313.4,8747,0,0,0,L,1122011218,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659119,679785.00
07/20/2019 17:45,2,3.238,ACTIVE,215.77,348.36,60.028,1563659104,"201051344000585","174011545737251",28.25,38.20,0,333.03,377.82,92.6,87.4,0.433,1384551.5,1384551.5,8734,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659120,679786.00
07/20/2019 17:45,2,2.838,ACTIVE,216.45,348.96,60.017,1563659104,"201051344000853","174011545737251",28.23,37.80,0,336.94,377.22,81.2,76.4,0.376,1382100.1,1382100.1,8745,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659121,679787.00
07/20/2019 17:45,2,3.062,ACTIVE,215.32,347.46,60.001,1563659104,"201051344001145","174011545737251",28.11,37.50,0,333.63,377.22,87.2,82.3,0.402,1383582.3,1383582.3,8762,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659122,679788.00
07/20/2019 17:45,2,2.912,ACTIVE,215.54,348.06,60.038,1563659104,"201051344000438","174011545737251",28.49,41.50,0,333.63,376.62,84.1,79.2,0.376,1377081.0,1377081.0,8736,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659123,679789.00
07/20/2019 17:45,2,3.031,ACTIVE,215.32,346.86,60.043,1563659104,"201051344001135","174011545737251",28.21,39.50,0,334.24,377.22,86.7,81.7,0.393,1364619.3,1364619.3,8732,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659124,679790.00
07/20/2019 17:45,2,2.811,ACTIVE,216.00,348.36,60.012,1563659104,"201051344000983","174011545737251",28.55,36.80,0,333.33,375.71,81.3,76.6,0.384,1380308.5,1380308.5,8738,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659125,679791.00
07/20/2019 17:45,2,2.988,ACTIVE,215.54,347.76,60.022,1563659104,"201051344001203","174011545737251",28.13,38.60,0,333.93,376.62,85.2,80.3,0.398,1372650.9,1372650.9,8752,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659126,679792.00
07/20/2019 17:45,2,2.885,ACTIVE,214.87,345.66,60.017,1563659104,"201051344001230","174011545737251",28.19,38.20,0,333.03,376.62,82.3,77.6,0.389,1367276.7,1367276.7,8770,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659127,679793.00
07/20/2019 17:45,2,2.977,ACTIVE,214.87,347.16,60.012,1563659104,"201051344000646","174011545737251",28.29,40.40,0,333.03,376.92,85.3,80.5,0.398,1361242.3,1361242.3,8753,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659128,679794.00
07/20/2019 17:45,2,2.752,ACTIVE,215.54,345.96,60.012,1563659104,"201051344000867","174011545737251",28.39,40.80,0,332.43,374.81,79.2,74.5,0.354,1357512.8,1357512.8,8745,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659128,679795.00
