ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 17:45,2,2.734,ACTIVE,215.77,359.48,60.017,1563659104,"201051344000633","174011545737251",28.25,41.00,0,319.51,389.84,78.2,73.6,0.663,1354368.9,1354368.9,8754,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659129,679796.00
07/20/2019 17:45,2,2.877,ACTIVE,214.64,345.36,60.001,1563659104,"201051344000955","174011545737251",28.17,44.30,0,333.63,374.21,82.1,77.3,0.380,1381962.6,1381962.6,8747,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659130,679797.00
07/20/2019 17:45,2,2.660,ACTIVE,216.00,357.68,60.022,1563659104,"201051344000648","174011545737251",28.29,35.80,0,318.30,389.54,76.1,71.6,0.650,1368078.6,1368078.6,8735,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659131,679798.00
07/20/2019 17:45,2,2.721,ACTIVE,216.00,357.98,60.022,1563659104,"201051344000645","174011545737251",28.17,35.80,0,317.10,389.84,77.6,73.0,0.650,1373743.6,1373743.6,8741,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659132,679799.00
07/20/2019 17:45,2,2.758,ACTIVE,215.77,347.76,60.028,1563659104,"201051344000569","174011545737251",28.73,37.00,0,319.21,390.74,80.3,75.6,0.371,1390827.6,1390827.6,8740,0,0,0,L,1122011218,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659133,679800.00
07/20/2019 17:45,2,2.809,ACTIVE,215.77,351.97,60.017,1563659104,"179051228000119","174011545737251",28.61,40.00,0,338.14,378.12,81.5,76.7,0.389,176989.5,176989.5,8824,0,0,0,L,46974696,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563659134,679801.00
07/20/2019 18:00,2,2.936,ACTIVE,216.00,348.36,60.006,1563660004,"201051344000579","174011545737251",28.75,40.20,0,319.21,389.84,85.4,80.5,0.389,1392248.9,1392248.9,8746,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660006,679802.00
07/20/2019 18:00,2,3.273,ACTIVE,215.77,348.96,60.001,1563660004,"201051344001025","174011545737251",28.67,40.60,0,319.81,389.24,95.0,89.8,0.424,1377235.7,1377235.7,8739,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660007,679803.00
07/20/2019 18:00,2,3.008,ACTIVE,216.00,348.96,59.996,1563660004,"201051344001093","174011545737251",28.63,35.60,0,319.81,388.94,87.2,82.3,0.411,1359148.8,1359148.8,8762,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660009,679804.00
07/20/2019 18:00,2,2.898,ACTIVE,216.22,348.66,60.001,1563660004,"201051344000458","174011545737251",28.59,38.60,0,318.30,390.14,83.9,79.1,0.398,1372950.9,1372950.9,8731,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660010,679805.00
07/20/2019 18:00,2,3.154,ACTIVE,215.32,347.46,60.001,1563660004,"201051344000890","174011545737251",28.61,38.40,0,319.81,389.24,91.5,86.4,0.415,1374396.6,1374396.6,8744,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660012,679806.00
07/20/2019 18:00,2,2.936,ACTIVE,216.22,355.28,60.006,1563660004,"201051344000988","174011545737251",18.71,31.80,0,322.21,382.93,55.7,51.8,0.482,1044492.3,1044492.3,8745,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660013,679807.00
07/20/2019 18:00,2,3.176,ACTIVE,216.00,349.56,60.006,1563660004,"201051344000582","174011545737251",28.41,36.00,0,319.21,391.34,91.4,86.3,0.433,1351623.5,1351623.5,8734,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660015,679808.00
07/20/2019 18:00,2,2.904,ACTIVE,215.54,348.66,60.012,1563660004,"201051344000868","174011545737251",28.77,32.60,0,318.00,389.84,84.6,79.8,0.384,1359579.8,1359579.8,8735,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660016,679809.00
07/20/2019 18:00,2,2.812,ACTIVE,216.22,348.96,59.985,1563660004,"201051344000576","174011545737251",28.71,34.00,0,318.00,390.74,81.9,77.1,0.376,1375770.0,1375770.0,8759,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660017,679810.00
07/20/2019 18:00,2,2.936,ACTIVE,216.00,348.36,60.012,1563660004,"201051344001158","174011545737251",28.43,35.40,0,318.30,391.64,84.5,79.7,0.398,1353214.0,1353214.0,8734,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660018,679811.00
07/20/2019 18:00,2,3.205,ACTIVE,215.77,348.36,60.001,1563660004,"201051344000917","174011545737251",28.78,40.40,0,320.71,388.94,93.5,88.3,0.433,1368762.7,1368762.7,8758,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660019,679812.00
07/20/2019 18:00,2,3.164,ACTIVE,215.54,352.87,59.990,1563660004,"201051344000417","174011545737251",18.47,38.80,0,321.61,379.62,59.2,55.2,0.495,1082418.4,1082418.4,8764,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660020,679813.00
07/20/2019 18:00,2,3.174,ACTIVE,215.54,348.66,59.985,1563660004,"201051344000685","174011545737251",28.55,37.00,0,318.91,389.24,91.7,86.6,0.446,1374815.0,1374815.0,8744,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660021,679814.00
07/20/2019 18:00,2,3.199,ACTIVE,216.22,349.26,60.006,1563660004,"201051344000651","174011545737251",28.67,36.80,0,318.61,391.04,92.9,87.7,0.420,1369124.1,1369124.1,8739,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660022,679815.00
07/20/2019 18:00,2,2.908,ACTIVE,215.09,347.16,59.980,1563660004,"201051344000594","174011545737251",28.43,42.00,0,318.30,388.34,83.7,78.9,0.384,1379202.6,1379202.6,8740,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660023,679816.00
07/20/2019 18:00,2,2.828,ACTIVE,216.00,347.76,59.980,1563660004,"201051344000469","174011545737251",28.86,32.00,0,317.70,391.04,82.7,77.8,0.398,1359332.5,1359332.5,8748,0,0,0,L,1122011218,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660024,679817.00
07/20/2019 18:00,2,3.328,ACTIVE,216.00,349.56,59.964,1563660004,"201051344000585","174011545737251",28.65,36.00,0,317.40,389.24,96.6,91.3,0.446,1384573.7,1384573.7,8735,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660025,679818.00
07/20/2019 18:00,2,2.742,ACTIVE,216.22,348.36,60.001,1563660004,"201051344000853","174011545737251",28.92,35.60,0,320.11,394.65,80.3,75.6,0.371,1382119.4,1382119.4,8746,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660026,679819.00
07/20/2019 18:00,2,3.006,ACTIVE,215.32,347.46,59.996,1563660004,"201051344001145","174011545737251",28.67,35.20,0,319.21,389.24,87.2,82.2,0.402,1383603.2,1383603.2,8763,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660027,679820.00
07/20/2019 18:00,2,2.811,ACTIVE,215.54,347.16,60.017,1563660004,"201051344000438","174011545737251",28.71,39.80,0,321.01,388.04,81.8,77.0,0.376,1377101.2,1377101.2,8737,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660028,679821.00
07/20/2019 18:00,2,2.795,ACTIVE,215.09,345.96,59.985,1563660004,"201051344001135","174011545737251",28.51,37.00,0,319.81,390.14,80.7,76.0,0.358,1364640.2,1364640.2,8733,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660029,679822.00
07/20/2019 18:00,2,2.443,ACTIVE,215.09,357.68,60.001,1563660004,"201051344000983","174011545737251",28.82,34.30,0,318.61,391.64,71.3,66.9,0.601,1380328.0,1380328.0,8739,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660030,679823.00
07/20/2019 18:00,2,2.555,ACTIVE,215.09,356.48,60.001,1563660004,"201051344001203","174011545737251",28.78,37.00,0,318.30,390.74,74.5,69.9,0.623,1372671.6,1372671.6,8753,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660031,679824.00
07/20/2019 18:00,2,2.441,ACTIVE,214.41,355.88,60.001,1563660004,"201051344001230","174011545737251",28.67,36.00,0,318.91,387.44,70.9,66.5,0.597,1367296.8,1367296.8,8771,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660032,679825.00
07/20/2019 18:00,2,2.557,ACTIVE,214.19,356.78,60.006,1563660004,"201051344000646","174011545737251",28.35,38.00,0,317.10,389.24,73.4,68.9,0.614,1361263.1,1361263.1,8754,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660032,679826.00
07/20/2019 18:00,2,2.369,ACTIVE,214.64,354.07,60.001,1563660004,"201051344000867","174011545737251",28.29,38.20,0,318.30,388.64,67.9,63.6,0.544,1357532.0,1357532.0,8746,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660033,679827.00
07/20/2019 18:00,2,2.361,ACTIVE,214.87,356.78,60.017,1563660004,"201051344000633","174011545737251",28.69,38.60,0,318.00,390.44,68.7,64.3,0.575,1354387.9,1354387.9,8755,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660034,679828.00
07/20/2019 18:00,2,2.562,ACTIVE,214.41,357.08,60.006,1563660004,"201051344000955","174011545737251",28.37,41.30,0,319.51,386.53,73.6,69.1,0.614,1381982.6,1381982.6,8748,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660035,679829.00
07/20/2019 18:00,2,2.416,ACTIVE,215.09,355.58,60.028,1563660004,"201051344000648","174011545737251",27.91,33.50,0,317.70,391.34,68.3,64.0,0.579,1368096.8,1368096.8,8736,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660036,679830.00
07/20/2019 18:00,2,2.479,ACTIVE,215.32,357.38,59.996,1563660004,"201051344000645","174011545737251",28.21,33.80,0,318.00,390.14,70.8,66.5,0.575,1373762.2,1373762.2,8742,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660037,679831.00
07/20/2019 18:00,2,2.521,ACTIVE,215.09,357.38,60.001,1563660004,"201051344000569","174011545737251",29.04,34.50,0,318.61,390.74,74.1,69.6,0.623,1390846.7,1390846.7,8741,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660038,679832.00
07/20/2019 18:00,2,2.619,ACTIVE,215.09,363.09,59.980,1563660004,"179051228000119","174011545737251",28.57,37.50,0,318.91,396.45,75.8,71.3,0.650,177008.8,177008.8,8825,0,0,0,L,46974696,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660039,679833.00
07/20/2019 18:15,2,1.750,ACTIVE,214.41,350.47,60.006,1563660904,"201051344000579","174011545737251",28.17,37.00,0,318.91,389.84,50.0,46.3,0.402,1392265.0,1392265.0,8747,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660905,679834.00
07/20/2019 18:15,2,1.875,ACTIVE,214.41,351.07,60.043,1563660904,"201051344001025","174011545737251",28.35,37.50,0,317.40,390.14,53.9,50.1,0.433,1377253.4,1377253.4,8740,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660906,679835.00
07/20/2019 18:15,2,1.715,ACTIVE,214.41,351.07,60.012,1563660904,"201051344001093","174011545737251",28.41,32.80,0,318.61,389.84,49.4,45.7,0.407,1359165.0,1359165.0,8763,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660907,679836.00
07/20/2019 18:15,2,1.691,ACTIVE,214.41,349.56,59.996,1563660904,"201051344000458","174011545737251",28.29,35.40,0,318.91,390.14,48.5,44.9,0.402,1372966.5,1372966.5,8732,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660908,679837.00
07/20/2019 18:15,2,1.826,ACTIVE,213.96,350.47,60.017,1563660904,"201051344000890","174011545737251",28.17,36.30,0,319.51,388.94,52.1,48.4,0.424,1374413.6,1374413.6,8745,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660909,679838.00
07/20/2019 18:15,2,1.682,ACTIVE,214.41,346.26,60.070,1563660904,"201051344000988","174011545737251",18.51,30.30,0,333.93,378.12,31.5,28.5,0.265,1044502.4,1044502.4,8746,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660910,679839.00
07/20/2019 18:15,2,1.768,ACTIVE,214.64,351.97,60.017,1563660904,"201051344000582","174011545737251",28.03,34.00,0,317.10,391.34,50.2,46.5,0.424,1351640.2,1351640.2,8735,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660911,679840.00
07/20/2019 18:15,2,1.660,ACTIVE,213.96,348.06,60.017,1563660904,"201051344000868","174011545737251",27.89,30.50,0,317.40,390.14,46.9,43.4,0.380,1359595.3,1359595.3,8736,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660912,679841.00
07/20/2019 18:15,2,1.549,ACTIVE,214.87,349.26,60.012,1563660904,"201051344000576","174011545737251",28.31,32.00,0,317.10,390.14,44.5,41.0,0.362,1375784.9,1375784.9,8760,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660913,679842.00
07/20/2019 18:15,2,1.613,ACTIVE,214.41,348.36,60.012,1563660904,"201051344001158","174011545737251",28.09,32.60,0,318.30,391.04,45.9,42.4,0.380,1353229.5,1353229.5,8735,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660914,679843.00
07/20/2019 18:15,2,1.689,ACTIVE,214.41,349.56,60.017,1563660904,"201051344000917","174011545737251",28.39,37.30,0,318.91,388.94,48.6,45.0,0.402,1368779.7,1368779.7,8759,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660915,679844.00
07/20/2019 18:15,2,1.689,ACTIVE,214.19,345.06,60.043,1563660904,"201051344000417","174011545737251",18.45,37.00,0,332.43,377.22,31.6,28.5,0.256,1082429.1,1082429.1,8765,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660916,679845.00
07/20/2019 18:15,2,1.691,ACTIVE,214.19,350.77,60.012,1563660904,"201051344000685","174011545737251",27.99,34.80,0,316.50,390.14,48.0,44.4,0.415,1374831.7,1374831.7,8745,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660917,679846.00
07/20/2019 18:15,2,1.719,ACTIVE,214.41,350.77,60.006,1563660904,"201051344000651","174011545737251",28.27,34.50,0,318.00,391.04,49.2,45.6,0.398,1369141.1,1369141.1,8740,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660917,679847.00
07/20/2019 18:15,2,1.613,ACTIVE,213.96,348.36,60.017,1563660904,"201051344000594","174011545737251",28.33,38.80,0,318.30,388.64,46.3,42.7,0.376,1379218.1,1379218.1,8741,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660918,679848.00
07/20/2019 18:15,2,1.613,ACTIVE,214.41,349.56,60.012,1563660904,"201051344000469","174011545737251",28.51,29.80,0,315.60,391.34,46.6,43.1,0.402,1359347.9,1359347.9,8749,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660919,679849.00
07/20/2019 18:15,2,1.891,ACTIVE,214.64,351.97,60.022,1563660904,"201051344000585","174011545737251",28.51,33.50,0,317.10,389.54,54.5,50.7,0.451,1384592.1,1384592.1,8736,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660920,679850.00
07/20/2019 18:15,2,1.645,ACTIVE,214.87,350.77,60.006,1563660904,"201051344000853","174011545737251",28.67,32.60,0,320.11,395.25,47.8,44.2,0.393,1382135.0,1382135.0,8747,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660921,679851.00
07/20/2019 18:15,2,1.795,ACTIVE,214.41,350.77,60.033,1563660904,"201051344001145","174011545737251",28.23,32.80,0,318.00,390.14,51.3,47.6,0.420,1383620.3,1383620.3,8764,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660922,679852.00
07/20/2019 18:15,2,1.754,ACTIVE,214.41,350.77,60.006,1563660904,"201051344000438","174011545737251",28.29,37.30,0,317.40,389.24,50.3,46.6,0.411,1377117.6,1377117.6,8738,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660923,679853.00
07/20/2019 18:15,2,1.848,ACTIVE,214.41,350.47,60.001,1563660904,"201051344001135","174011545737251",28.25,34.00,0,318.61,389.84,52.9,49.1,0.424,1364657.2,1364657.2,8734,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660924,679854.00
07/20/2019 18:15,2,1.719,ACTIVE,214.64,350.47,59.975,1563660904,"201051344000983","174011545737251",28.61,31.80,0,318.00,391.34,49.8,46.1,0.420,1380343.8,1380343.8,8740,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660925,679855.00
07/20/2019 18:15,2,1.816,ACTIVE,214.64,351.97,60.038,1563660904,"201051344001203","174011545737251",28.53,34.80,0,316.50,390.74,52.5,48.8,0.442,1372688.4,1372688.4,8754,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660926,679856.00
07/20/2019 18:15,2,1.771,ACTIVE,213.96,349.86,60.038,1563660904,"201051344001230","174011545737251",28.35,33.50,0,317.70,388.04,50.9,47.2,0.424,1367313.1,1367313.1,8772,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660927,679857.00
07/20/2019 18:15,2,1.854,ACTIVE,213.96,350.77,60.049,1563660904,"201051344000646","174011545737251",28.61,35.20,0,318.00,389.84,53.6,49.9,0.442,1361280.1,1361280.1,8755,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660928,679858.00
07/20/2019 18:15,2,1.738,ACTIVE,214.41,348.66,59.996,1563660904,"201051344000867","174011545737251",28.49,35.20,0,319.21,388.34,50.1,46.5,0.398,1357547.5,1357547.5,8747,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660929,679859.00
07/20/2019 18:15,2,1.705,ACTIVE,214.64,351.67,60.017,1563660904,"201051344000633","174011545737251",28.77,35.60,0,317.40,390.44,49.7,46.1,0.407,1354403.3,1354403.3,8756,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660930,679860.00
07/20/2019 18:15,2,1.818,ACTIVE,213.74,349.86,60.017,1563660904,"201051344000955","174011545737251",28.37,38.00,0,318.91,386.83,52.3,48.5,0.438,1381998.9,1381998.9,8749,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660931,679861.00
07/20/2019 18:15,2,1.631,ACTIVE,214.64,349.56,60.022,1563660904,"201051344000648","174011545737251",28.65,31.30,0,317.10,391.34,47.4,43.8,0.398,1368111.6,1368111.6,8737,0,0,0,L,1122011218,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660931,679862.00
07/20/2019 18:15,2,1.686,ACTIVE,214.64,350.77,60.017,1563660904,"201051344000645","174011545737251",28.01,31.50,0,317.40,390.44,47.9,44.3,0.398,1373777.2,1373777.2,8743,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660932,679863.00
07/20/2019 18:15,2,1.725,ACTIVE,214.41,351.07,60.022,1563660904,"201051344000569","174011545737251",28.51,32.00,0,318.00,391.64,49.8,46.2,0.411,1390862.2,1390862.2,8742,0,0,0,L,1122011218,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660934,679864.00
07/20/2019 18:15,2,1.727,ACTIVE,214.64,354.37,60.038,1563660904,"179051228000119","174011545737251",29.08,34.30,0,319.81,396.75,50.9,47.2,0.429,177024.5,177024.5,8826,0,0,0,L,46974696,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563660934,679865.00
07/20/2019 18:30,2,1.852,ACTIVE,214.64,350.47,60.033,1563661804,"201051344000579","174011545737251",28.67,34.80,0,333.03,381.42,53.8,50.0,0.438,1392276.3,1392276.3,8748,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661805,679866.00
07/20/2019 18:30,2,2.018,ACTIVE,214.64,352.57,60.038,1563661804,"201051344001025","174011545737251",28.73,34.80,0,332.73,387.44,58.7,54.8,0.460,1377265.8,1377265.8,8741,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661806,679867.00
07/20/2019 18:30,2,1.844,ACTIVE,214.87,353.47,60.038,1563661804,"201051344001093","174011545737251",29.08,31.30,0,333.03,384.73,54.4,50.6,0.446,1359176.3,1359176.3,8764,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661807,679868.00
07/20/2019 18:30,2,1.840,ACTIVE,214.87,350.47,60.054,1563661804,"201051344000458","174011545737251",28.59,33.00,0,333.03,381.42,53.2,49.5,0.446,1372977.6,1372977.6,8733,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661808,679869.00
07/20/2019 18:30,2,2.006,ACTIVE,214.41,352.57,60.038,1563661804,"201051344000890","174011545737251",28.43,34.30,0,331.53,385.93,57.8,53.9,0.473,1374425.5,1374425.5,8746,0,0,0,L,1122011218,1,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661809,679870.00
07/20/2019 18:30,2,1.875,ACTIVE,214.87,348.36,60.033,1563661804,"201051344000988","174011545737251",18.61,29.30,0,332.43,369.70,35.4,32.2,0.296,1044509.5,1044509.5,8747,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661810,679871.00
07/20/2019 18:30,2,1.967,ACTIVE,215.32,354.67,60.028,1563661804,"201051344000582","174011545737251",28.67,32.20,0,331.53,387.74,57.1,53.2,0.473,1351652.0,1351652.0,8736,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661811,679872.00
07/20/2019 18:30,2,1.869,ACTIVE,214.19,350.17,60.038,1563661804,"201051344000868","174011545737251",28.33,29.00,0,330.93,380.82,53.7,49.9,0.442,1359606.4,1359606.4,8737,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661812,679873.00
07/20/2019 18:30,2,1.773,ACTIVE,215.09,351.67,60.022,1563661804,"201051344000576","174011545737251",28.65,30.50,0,333.33,380.52,51.5,47.8,0.420,1375795.5,1375795.5,8761,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661813,679874.00
07/20/2019 18:30,2,1.867,ACTIVE,214.87,350.47,60.022,1563661804,"201051344001158","174011545737251",28.15,31.00,0,332.13,381.73,53.3,49.5,0.446,1353240.5,1353240.5,8736,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661813,679875.00
07/20/2019 18:30,2,1.990,ACTIVE,214.87,354.07,60.028,1563661804,"201051344000917","174011545737251",28.49,34.50,0,332.43,386.53,57.4,53.5,0.473,1368791.6,1368791.6,8760,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661815,679876.00
07/20/2019 18:30,2,1.994,ACTIVE,214.41,348.36,60.028,1563661804,"201051344000417","174011545737251",18.25,35.20,0,332.13,369.40,36.9,33.7,0.292,1082436.7,1082436.7,8766,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661816,679877.00
07/20/2019 18:30,2,1.967,ACTIVE,214.64,354.07,60.033,1563661804,"201051344000685","174011545737251",28.23,32.60,0,332.73,386.53,56.3,52.4,0.495,1374843.5,1374843.5,8746,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661817,679878.00
07/20/2019 18:30,2,1.971,ACTIVE,215.09,354.07,60.033,1563661804,"201051344000651","174011545737251",28.75,32.20,0,334.24,388.04,57.5,53.5,0.464,1369153.1,1369153.1,8741,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661817,679879.00
07/20/2019 18:30,2,1.828,ACTIVE,214.19,350.47,60.043,1563661804,"201051344000594","174011545737251",28.80,36.50,0,330.63,380.52,53.3,49.6,0.433,1379229.2,1379229.2,8742,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661818,679880.00
07/20/2019 18:30,2,1.850,ACTIVE,214.87,351.37,60.038,1563661804,"201051344000469","174011545737251",28.51,28.80,0,331.53,382.33,53.5,49.7,0.460,1359359.0,1359359.0,8750,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661819,679881.00
07/20/2019 18:30,2,2.164,ACTIVE,214.87,355.58,60.033,1563661804,"201051344000585","174011545737251",28.63,32.00,0,332.13,389.84,62.8,58.7,0.513,1384605.1,1384605.1,8737,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661820,679882.00
07/20/2019 18:30,2,1.883,ACTIVE,215.32,352.87,60.017,1563661804,"201051344000853","174011545737251",28.63,31.00,0,334.54,383.23,54.6,50.8,0.451,1382146.2,1382146.2,8748,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661821,679883.00
07/20/2019 18:30,2,2.027,ACTIVE,214.64,354.07,60.028,1563661804,"201051344001145","174011545737251",28.96,31.00,0,333.93,387.44,59.5,55.5,0.499,1383632.4,1383632.4,8765,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661822,679884.00
07/20/2019 18:30,2,2.010,ACTIVE,214.87,353.17,60.028,1563661804,"201051344000438","174011545737251",28.57,35.20,0,333.93,385.63,58.2,54.2,0.477,1377129.4,1377129.4,8739,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661823,679885.00
07/20/2019 18:30,2,2.100,ACTIVE,214.64,353.47,60.028,1563661804,"201051344001135","174011545737251",28.57,32.20,0,333.33,387.14,60.8,56.8,0.491,1364669.5,1364669.5,8735,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661824,679886.00
07/20/2019 18:30,2,1.938,ACTIVE,215.09,352.57,60.070,1563661804,"201051344000983","174011545737251",28.92,30.30,0,332.13,382.33,56.8,52.9,0.482,1380355.2,1380355.2,8741,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661825,679887.00
07/20/2019 18:30,2,2.082,ACTIVE,214.87,354.67,60.028,1563661804,"201051344001203","174011545737251",28.71,32.80,0,333.63,387.74,60.6,56.5,0.504,1372700.4,1372700.4,8755,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661826,679888.00
07/20/2019 18:30,2,2.041,ACTIVE,214.19,353.17,60.033,1563661804,"201051344001230","174011545737251",28.55,32.00,0,331.23,384.13,59.0,55.1,0.495,1367324.7,1367324.7,8773,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661827,679889.00
07/20/2019 18:30,2,2.143,ACTIVE,214.19,354.67,60.022,1563661804,"201051344000646","174011545737251",28.37,33.50,0,332.13,385.93,61.6,57.5,0.513,1361292.3,1361292.3,8756,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661828,679890.00
07/20/2019 18:30,2,1.961,ACTIVE,214.87,350.47,60.022,1563661804,"201051344000867","174011545737251",28.57,33.00,0,332.73,379.32,56.8,52.8,0.451,1357558.7,1357558.7,8748,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661829,679891.00
07/20/2019 18:30,2,1.955,ACTIVE,215.09,353.77,60.033,1563661804,"201051344000633","174011545737251",28.43,33.50,0,332.43,381.73,56.2,52.4,0.460,1354414.4,1354414.4,8757,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661830,679892.00
07/20/2019 18:30,2,2.029,ACTIVE,214.19,352.87,60.022,1563661804,"201051344000955","174011545737251",28.92,35.20,0,332.13,383.23,59.5,55.5,0.495,1382010.6,1382010.6,8750,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661831,679893.00
07/20/2019 18:30,2,1.891,ACTIVE,215.09,352.27,60.028,1563661804,"201051344000648","174011545737251",28.17,29.80,0,332.43,380.82,54.0,50.1,0.451,1368122.3,1368122.3,8738,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661832,679894.00
07/20/2019 18:30,2,1.896,ACTIVE,215.09,352.87,59.996,1563661804,"201051344000645","174011545737251",28.37,30.00,0,333.03,381.42,54.5,50.7,0.442,1373788.0,1373788.0,8744,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661833,679895.00
07/20/2019 18:30,2,1.904,ACTIVE,214.87,352.27,60.022,1563661804,"201051344000569","174011545737251",29.04,30.80,0,332.13,382.03,56.0,52.1,0.468,1390873.4,1390873.4,8743,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661834,679896.00
07/20/2019 18:30,2,1.941,ACTIVE,214.87,356.18,60.012,1563661804,"179051228000119","174011545737251",28.90,32.60,0,334.24,385.03,56.9,53.0,0.477,177035.9,177035.9,8827,0,0,0,L,46974696,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563661834,679897.00
07/20/2019 18:45,2,1.428,ACTIVE,214.64,347.46,60.033,1563662704,"201051344000579","174011545737251",28.43,33.80,0,333.63,377.52,41.1,37.8,0.327,1392288.5,1392288.5,8749,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662706,679898.00
07/20/2019 18:45,2,1.521,ACTIVE,214.64,347.76,60.022,1563662704,"201051344001025","174011545737251",28.35,33.30,0,333.03,383.53,43.7,40.2,0.340,1377279.1,1377279.1,8742,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662706,679899.00
07/20/2019 18:45,2,1.383,ACTIVE,214.87,349.26,60.033,1563662704,"201051344001093","174011545737251",28.59,30.50,0,332.73,381.12,40.0,36.7,0.318,1359188.5,1359188.5,8765,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662707,679900.00
07/20/2019 18:45,2,1.359,ACTIVE,214.41,346.86,60.049,1563662704,"201051344000458","174011545737251",28.59,32.20,0,333.03,377.22,39.4,36.1,0.323,1372989.4,1372989.4,8734,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662708,679901.00
07/20/2019 18:45,2,1.477,ACTIVE,214.41,347.46,60.038,1563662704,"201051344000890","174011545737251",28.19,33.00,0,333.33,381.73,42.2,38.8,0.331,1374438.4,1374438.4,8747,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662709,679902.00
07/20/2019 18:45,2,1.418,ACTIVE,214.41,345.66,60.033,1563662704,"201051344000988","174011545737251",18.09,28.80,0,331.83,366.70,26.0,23.2,0.217,1044517.2,1044517.2,8748,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662710,679903.00
07/20/2019 18:45,2,1.447,ACTIVE,215.09,349.56,60.049,1563662704,"201051344000582","174011545737251",28.01,31.30,0,334.54,383.83,41.1,37.8,0.340,1351664.6,1351664.6,8737,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662711,679904.00
07/20/2019 18:45,2,1.404,ACTIVE,214.41,347.16,60.038,1563662704,"201051344000868","174011545737251",27.97,28.50,0,331.53,377.52,39.8,36.5,0.318,1359618.2,1359618.2,8738,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662712,679905.00
07/20/2019 18:45,2,1.322,ACTIVE,214.87,348.06,60.033,1563662704,"201051344000576","174011545737251",28.35,30.00,0,333.33,380.52,38.0,34.7,0.309,1375807.0,1375807.0,8762,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662714,679906.00
07/20/2019 18:45,2,1.383,ACTIVE,214.64,347.46,60.038,1563662704,"201051344001158","174011545737251",28.05,30.30,0,333.63,378.42,39.3,36.0,0.323,1353252.4,1353252.4,8737,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662715,679907.00
07/20/2019 18:45,2,1.443,ACTIVE,214.64,348.66,60.043,1563662704,"201051344000917","174011545737251",28.13,33.30,0,333.93,382.93,41.1,37.8,0.327,1368804.4,1368804.4,8761,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662715,679908.00
07/20/2019 18:45,2,1.473,ACTIVE,214.64,345.06,60.028,1563662704,"201051344000417","174011545737251",18.13,34.50,0,333.63,366.40,27.1,24.2,0.212,1082444.8,1082444.8,8767,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662716,679909.00
07/20/2019 18:45,2,1.422,ACTIVE,214.64,348.96,60.022,1563662704,"201051344000685","174011545737251",28.15,31.50,0,333.33,382.63,40.5,37.2,0.354,1374856.1,1374856.1,8747,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662717,679910.00
07/20/2019 18:45,2,1.443,ACTIVE,214.87,349.56,60.033,1563662704,"201051344000651","174011545737251",28.43,31.30,0,334.84,383.53,41.6,38.2,0.340,1369166.0,1369166.0,8742,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662718,679911.00
07/20/2019 18:45,2,1.369,ACTIVE,213.96,346.86,60.028,1563662704,"201051344000594","174011545737251",28.15,35.20,0,331.23,376.62,39.0,35.8,0.314,1379241.1,1379241.1,8743,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662719,679912.00
07/20/2019 18:45,2,1.342,ACTIVE,214.41,347.46,60.033,1563662704,"201051344000469","174011545737251",28.57,28.00,0,331.53,378.72,38.8,35.5,0.323,1359370.8,1359370.8,8751,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662720,679913.00
07/20/2019 18:45,2,1.543,ACTIVE,214.87,349.56,60.070,1563662704,"201051344000585","174011545737251",28.53,31.30,0,334.24,385.63,44.6,41.1,0.358,1384619.0,1384619.0,8738,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662721,679914.00
07/20/2019 18:45,2,1.379,ACTIVE,215.09,348.96,59.996,1563662704,"201051344000853","174011545737251",27.83,30.80,0,334.54,379.02,38.9,35.6,0.314,1382158.1,1382158.1,8749,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662722,679915.00
07/20/2019 18:45,2,1.430,ACTIVE,214.64,348.66,60.049,1563662704,"201051344001145","174011545737251",28.17,30.30,0,332.73,383.83,40.8,37.5,0.327,1383645.3,1383645.3,8766,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662723,679916.00
07/20/2019 18:45,2,1.400,ACTIVE,214.64,348.66,60.038,1563662704,"201051344000438","174011545737251",28.35,34.00,0,334.24,381.73,40.2,36.9,0.323,1377141.9,1377141.9,8740,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662724,679917.00
07/20/2019 18:45,2,1.459,ACTIVE,214.41,347.46,60.028,1563662704,"201051344001135","174011545737251",28.27,31.30,0,333.63,382.03,41.8,38.4,0.327,1364682.6,1364682.6,8736,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662725,679918.00
07/20/2019 18:45,2,1.350,ACTIVE,214.64,347.16,60.059,1563662704,"201051344000983","174011545737251",28.61,30.00,0,332.43,379.02,39.1,35.8,0.314,1380367.3,1380367.3,8742,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662726,679919.00
07/20/2019 18:45,2,1.387,ACTIVE,214.64,348.06,60.043,1563662704,"201051344001203","174011545737251",28.57,32.00,0,333.93,383.83,40.2,36.9,0.331,1372713.3,1372713.3,8756,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662727,679920.00
07/20/2019 18:45,2,1.322,ACTIVE,214.19,345.96,60.028,1563662704,"201051344001230","174011545737251",28.59,31.00,0,331.83,379.62,38.3,35.1,0.305,1367337.1,1367337.1,8774,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662728,679921.00
07/20/2019 18:45,2,1.398,ACTIVE,213.96,348.06,60.038,1563662704,"201051344000646","174011545737251",28.25,32.80,0,333.03,382.33,40.0,36.7,0.323,1361305.2,1361305.2,8757,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662729,679922.00
07/20/2019 18:45,2,1.314,ACTIVE,214.41,345.66,60.033,1563662704,"201051344000867","174011545737251",28.31,32.20,0,332.73,376.01,37.7,34.5,0.287,1357570.6,1357570.6,8749,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662730,679923.00
07/20/2019 18:45,2,1.285,ACTIVE,214.64,348.66,60.038,1563662704,"201051344000633","174011545737251",28.25,32.40,0,333.03,378.42,36.8,33.6,0.301,1354426.1,1354426.1,8758,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662731,679924.00
07/20/2019 18:45,2,1.346,ACTIVE,213.96,346.86,60.028,1563662704,"201051344000955","174011545737251",28.29,33.80,0,332.13,379.62,38.6,35.3,0.318,1382023.0,1382023.0,8751,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662731,679925.00
07/20/2019 18:45,2,1.238,ACTIVE,214.64,345.96,60.001,1563662704,"201051344000648","174011545737251",28.37,29.00,0,333.33,377.22,35.6,32.5,0.296,1368133.6,1368133.6,8739,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662732,679926.00
07/20/2019 18:45,2,1.248,ACTIVE,214.87,346.86,60.033,1563662704,"201051344000645","174011545737251",28.03,29.30,0,333.63,377.52,35.5,32.3,0.283,1373799.4,1373799.4,8745,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662733,679927.00
07/20/2019 18:45,2,1.285,ACTIVE,214.41,346.56,60.038,1563662704,"201051344000569","174011545737251",27.99,30.00,0,333.63,378.42,36.5,33.3,0.296,1390885.2,1390885.2,8744,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662734,679928.00
07/20/2019 18:45,2,1.295,ACTIVE,214.64,350.17,60.070,1563662704,"179051228000119","174011545737251",28.57,32.00,0,334.24,381.42,37.5,34.3,0.301,177047.9,177047.9,8828,0,0,0,L,46974696,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563662735,679929.00
07/20/2019 19:00,2,1.307,ACTIVE,214.41,346.26,60.038,1563663604,"201051344000579","174011545737251",28.47,32.80,0,333.63,369.70,37.7,34.5,0.296,1392298.5,1392298.5,8750,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663605,679930.00
07/20/2019 19:00,2,1.387,ACTIVE,214.41,347.16,60.028,1563663604,"201051344001025","174011545737251",28.41,32.00,0,332.43,374.81,39.9,36.6,0.314,1377289.9,1377289.9,8743,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663606,679931.00
07/20/2019 19:00,2,1.268,ACTIVE,214.64,347.46,60.070,1563663604,"201051344001093","174011545737251",28.39,29.80,0,332.73,372.11,36.5,33.3,0.287,1359198.4,1359198.4,8766,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663607,679932.00
07/20/2019 19:00,2,1.264,ACTIVE,214.19,345.36,60.033,1563663604,"201051344000458","174011545737251",28.25,31.30,0,332.73,369.70,36.1,33.0,0.292,1372999.1,1372999.1,8735,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663608,679933.00
07/20/2019 19:00,2,1.346,ACTIVE,213.96,345.96,60.028,1563663604,"201051344000890","174011545737251",28.27,32.40,0,332.43,373.61,38.6,35.3,0.301,1374449.0,1374449.0,8748,0,0,0,L,1122011218,1,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663609,679934.00
07/20/2019 19:00,2,1.285,ACTIVE,214.19,344.45,60.033,1563663604,"201051344000988","174011545737251",18.13,28.50,0,333.03,361.29,23.6,20.9,0.190,1044523.4,1044523.4,8749,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663610,679935.00
07/20/2019 19:00,2,1.312,ACTIVE,214.64,347.46,60.028,1563663604,"201051344000582","174011545737251",27.95,30.30,0,333.93,373.91,37.2,34.0,0.305,1351675.0,1351675.0,8738,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663611,679936.00
07/20/2019 19:00,2,1.275,ACTIVE,213.96,345.36,60.028,1563663604,"201051344000868","174011545737251",27.87,28.00,0,331.23,369.40,36.0,32.9,0.283,1359628.0,1359628.0,8739,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663612,679937.00
07/20/2019 19:00,2,1.201,ACTIVE,214.64,346.56,60.022,1563663604,"201051344000576","174011545737251",28.11,29.30,0,332.73,369.10,34.2,31.1,0.270,1375816.3,1375816.3,8763,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663613,679938.00
