ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 19:00,2,1.242,ACTIVE,214.19,345.66,59.996,1563663604,"201051344001158","174011545737251",28.01,29.80,0,332.73,369.70,35.3,32.1,0.287,1353262.0,1353262.0,8738,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663614,679939.00
07/20/2019 19:00,2,1.275,ACTIVE,214.19,346.26,60.028,1563663604,"201051344000917","174011545737251",27.87,32.20,0,332.73,373.61,36.0,32.8,0.292,1368814.9,1368814.9,8762,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663614,679940.00
07/20/2019 19:00,2,1.273,ACTIVE,214.41,343.25,60.022,1563663604,"201051344000417","174011545737251",18.35,33.50,0,332.43,360.99,23.7,21.0,0.177,1082451.5,1082451.5,8768,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663615,679941.00
07/20/2019 19:00,2,1.225,ACTIVE,214.41,347.16,60.022,1563663604,"201051344000685","174011545737251",28.17,30.50,0,333.33,373.61,35.0,31.8,0.301,1374866.4,1374866.4,8748,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663616,679942.00
07/20/2019 19:00,2,1.252,ACTIVE,214.64,346.86,60.006,1563663604,"201051344000651","174011545737251",28.19,30.00,0,334.24,374.51,35.8,32.6,0.283,1369176.5,1369176.5,8743,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663617,679943.00
07/20/2019 19:00,2,1.197,ACTIVE,213.74,344.76,60.028,1563663604,"201051344000594","174011545737251",28.33,34.00,0,331.23,368.80,34.4,31.3,0.274,1379250.8,1379250.8,8744,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663618,679944.00
07/20/2019 19:00,2,1.205,ACTIVE,214.19,345.96,60.033,1563663604,"201051344000469","174011545737251",28.15,27.80,0,331.83,370.00,34.4,31.3,0.287,1359380.4,1359380.4,8752,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663619,679945.00
07/20/2019 19:00,2,1.334,ACTIVE,214.64,347.16,60.017,1563663604,"201051344000585","174011545737251",28.47,30.00,0,333.63,376.31,38.5,35.2,0.305,1384630.5,1384630.5,8739,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663620,679946.00
07/20/2019 19:00,2,1.215,ACTIVE,214.64,346.56,60.022,1563663604,"201051344000853","174011545737251",28.27,30.30,0,333.93,370.90,34.8,31.7,0.278,1382167.8,1382167.8,8750,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663621,679947.00
07/20/2019 19:00,2,1.256,ACTIVE,214.41,346.56,60.028,1563663604,"201051344001145","174011545737251",27.75,29.50,0,333.63,374.21,35.3,32.1,0.278,1383655.8,1383655.8,8767,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663622,679948.00
07/20/2019 19:00,2,1.246,ACTIVE,214.41,346.56,60.033,1563663604,"201051344000438","174011545737251",28.15,32.80,0,333.63,373.31,35.6,32.4,0.287,1377152.2,1377152.2,8741,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663623,679949.00
07/20/2019 19:00,2,1.326,ACTIVE,214.19,345.66,60.028,1563663604,"201051344001135","174011545737251",27.91,30.30,0,333.33,373.31,37.5,34.3,0.292,1364693.4,1364693.4,8737,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663624,679950.00
07/20/2019 19:00,2,1.264,ACTIVE,214.19,345.66,60.028,1563663604,"201051344000983","174011545737251",28.25,29.80,0,333.33,369.70,36.1,33.0,0.287,1380377.3,1380377.3,8743,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663625,679951.00
07/20/2019 19:00,2,1.291,ACTIVE,214.41,346.26,60.028,1563663604,"201051344001203","174011545737251",27.99,31.00,0,333.63,375.11,36.6,33.4,0.301,1372723.7,1372723.7,8757,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663626,679952.00
07/20/2019 19:00,2,1.236,ACTIVE,213.96,345.36,60.017,1563663604,"201051344001230","174011545737251",28.39,30.30,0,331.53,370.90,35.6,32.4,0.292,1367347.2,1367347.2,8775,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663627,679953.00
07/20/2019 19:00,2,1.314,ACTIVE,213.74,346.56,60.017,1563663604,"201051344000646","174011545737251",28.35,32.00,0,331.23,373.01,37.8,34.5,0.309,1361315.9,1361315.9,8758,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663628,679954.00
07/20/2019 19:00,2,1.270,ACTIVE,214.41,344.76,59.990,1563663604,"201051344000867","174011545737251",28.43,31.00,0,331.83,368.50,36.5,33.4,0.283,1357580.3,1357580.3,8750,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663629,679955.00
07/20/2019 19:00,2,1.262,ACTIVE,214.41,347.76,60.033,1563663604,"201051344000633","174011545737251",28.27,31.80,0,332.73,370.60,36.1,33.0,0.292,1354435.7,1354435.7,8759,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663630,679956.00
07/20/2019 19:00,2,1.332,ACTIVE,213.96,346.56,60.022,1563663604,"201051344000955","174011545737251",28.21,32.40,0,331.83,370.90,38.1,34.8,0.314,1382033.2,1382033.2,8752,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663631,679957.00
07/20/2019 19:00,2,1.258,ACTIVE,214.41,345.96,59.990,1563663604,"201051344000648","174011545737251",28.13,28.50,0,333.03,369.40,35.8,32.6,0.292,1368142.9,1368142.9,8740,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663632,679958.00
07/20/2019 19:00,2,1.266,ACTIVE,214.64,346.86,60.028,1563663604,"201051344000645","174011545737251",28.27,28.80,0,333.63,369.70,36.3,33.1,0.292,1373808.8,1373808.8,8746,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663632,679959.00
07/20/2019 19:00,2,1.318,ACTIVE,214.41,346.56,60.012,1563663604,"201051344000569","174011545737251",28.43,29.50,0,333.03,370.60,38.0,34.8,0.314,1390894.9,1390894.9,8745,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663633,679960.00
07/20/2019 19:00,2,1.371,ACTIVE,214.41,350.47,60.022,1563663604,"179051228000119","174011545737251",28.43,31.50,0,332.73,372.71,39.5,36.2,0.318,177057.9,177057.9,8829,0,0,0,L,46974696,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563663634,679961.00
07/20/2019 19:15,2,1.254,ACTIVE,214.64,347.16,60.028,1563664504,"201051344000579","174011545737251",28.67,31.50,0,333.03,363.99,36.4,33.2,0.287,1392306.5,1392306.5,8751,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664506,679962.00
07/20/2019 19:15,2,1.295,ACTIVE,214.64,346.56,60.038,1563664504,"201051344001025","174011545737251",28.45,30.80,0,332.73,368.80,37.3,34.1,0.292,1377298.1,1377298.1,8744,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664506,679963.00
07/20/2019 19:15,2,1.236,ACTIVE,214.87,347.46,60.017,1563664504,"201051344001093","174011545737251",28.25,29.00,0,332.13,366.70,35.4,32.3,0.274,1359206.0,1359206.0,8767,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664507,679964.00
07/20/2019 19:15,2,1.225,ACTIVE,214.64,346.26,60.049,1563664504,"201051344000458","174011545737251",28.29,30.30,0,332.43,363.99,35.1,32.0,0.287,1373006.7,1373006.7,8736,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664508,679965.00
07/20/2019 19:15,2,1.297,ACTIVE,214.41,346.56,60.022,1563664504,"201051344000890","174011545737251",28.07,31.30,0,332.43,367.60,36.9,33.7,0.292,1374457.0,1374457.0,8749,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664509,679966.00
07/20/2019 19:15,2,1.256,ACTIVE,214.64,345.06,60.033,1563664504,"201051344000988","174011545737251",18.27,28.00,0,331.83,357.08,23.2,20.5,0.186,1044528.2,1044528.2,8750,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664510,679967.00
07/20/2019 19:15,2,1.244,ACTIVE,215.09,348.06,60.028,1563664504,"201051344000582","174011545737251",28.23,29.00,0,333.03,368.80,35.6,32.4,0.283,1351682.7,1351682.7,8739,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664511,679968.00
07/20/2019 19:15,2,1.240,ACTIVE,214.41,346.86,59.985,1563664504,"201051344000868","174011545737251",28.43,27.30,0,331.53,363.39,35.8,32.6,0.283,1359635.8,1359635.8,8740,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664512,679969.00
07/20/2019 19:15,2,1.199,ACTIVE,214.87,347.76,60.033,1563664504,"201051344000576","174011545737251",28.23,28.50,0,332.43,363.99,34.3,31.2,0.274,1375823.7,1375823.7,8764,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664513,679970.00
07/20/2019 19:15,2,1.254,ACTIVE,214.64,347.16,60.033,1563664504,"201051344001158","174011545737251",27.83,29.00,0,332.43,363.69,35.4,32.2,0.287,1353269.7,1353269.7,8739,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664514,679971.00
07/20/2019 19:15,2,1.250,ACTIVE,214.87,348.06,60.038,1563664504,"201051344000917","174011545737251",28.39,30.80,0,332.13,367.90,35.9,32.8,0.292,1368822.8,1368822.8,8763,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664515,679972.00
07/20/2019 19:15,2,1.299,ACTIVE,214.87,343.25,60.033,1563664504,"201051344000417","174011545737251",18.15,32.20,0,332.43,357.08,23.9,21.1,0.181,1082456.5,1082456.5,8769,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664516,679973.00
07/20/2019 19:15,2,1.240,ACTIVE,214.87,347.76,60.012,1563664504,"201051344000685","174011545737251",28.25,29.50,0,332.73,369.10,35.5,32.4,0.305,1374874.1,1374874.1,8749,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664517,679974.00
07/20/2019 19:15,2,1.266,ACTIVE,215.09,347.76,60.033,1563664504,"201051344000651","174011545737251",28.49,29.30,0,333.63,369.10,36.5,33.3,0.292,1369184.5,1369184.5,8744,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664518,679975.00
07/20/2019 19:15,2,1.230,ACTIVE,214.19,345.66,60.038,1563664504,"201051344000594","174011545737251",28.55,32.60,0,330.63,363.39,35.6,32.5,0.283,1379258.5,1379258.5,8745,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664519,679976.00
07/20/2019 19:15,2,1.248,ACTIVE,214.64,347.16,60.028,1563664504,"201051344000469","174011545737251",27.99,27.00,0,331.53,363.99,35.4,32.2,0.292,1359388.1,1359388.1,8753,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664520,679977.00
07/20/2019 19:15,2,1.352,ACTIVE,215.09,348.36,60.059,1563664504,"201051344000585","174011545737251",28.37,29.30,0,332.73,370.90,38.9,35.6,0.309,1384639.1,1384639.1,8740,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664521,679978.00
07/20/2019 19:15,2,1.242,ACTIVE,215.09,347.46,60.033,1563664504,"201051344000853","174011545737251",28.23,29.50,0,333.63,365.49,35.6,32.4,0.283,1382175.6,1382175.6,8751,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664521,679979.00
07/20/2019 19:15,2,1.266,ACTIVE,214.87,347.16,60.022,1563664504,"201051344001145","174011545737251",28.37,28.50,0,333.33,367.90,36.4,33.2,0.283,1383663.7,1383663.7,8768,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664523,679980.00
07/20/2019 19:15,2,1.266,ACTIVE,214.64,347.16,60.038,1563664504,"201051344000438","174011545737251",28.35,31.50,0,332.73,367.30,36.4,33.2,0.292,1377160.1,1377160.1,8742,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664524,679981.00
07/20/2019 19:15,2,1.320,ACTIVE,214.41,345.96,60.038,1563664504,"201051344001135","174011545737251",28.27,29.00,0,332.43,367.60,37.8,34.6,0.292,1364701.7,1364701.7,8738,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664525,679982.00
07/20/2019 19:15,2,1.258,ACTIVE,214.41,345.36,60.038,1563664504,"201051344000983","174011545737251",28.53,29.30,0,332.13,364.29,36.4,33.2,0.292,1380385.2,1380385.2,8744,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664525,679983.00
07/20/2019 19:15,2,1.285,ACTIVE,214.87,346.86,60.022,1563664504,"201051344001203","174011545737251",28.25,30.00,0,333.03,368.80,36.8,33.6,0.301,1372731.8,1372731.8,8758,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664526,679984.00
07/20/2019 19:15,2,1.258,ACTIVE,214.41,346.26,60.022,1563664504,"201051344001230","174011545737251",28.07,29.50,0,330.93,365.80,35.8,32.7,0.287,1367355.0,1367355.0,8776,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664527,679985.00
07/20/2019 19:15,2,1.287,ACTIVE,213.96,347.16,60.028,1563664504,"201051344000646","174011545737251",28.33,30.80,0,330.33,367.60,37.0,33.7,0.296,1361323.9,1361323.9,8759,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664528,679986.00
07/20/2019 19:15,2,1.254,ACTIVE,214.41,345.66,60.033,1563664504,"201051344000867","174011545737251",28.31,30.30,0,331.83,363.09,36.0,32.8,0.283,1357588.1,1357588.1,8751,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664529,679987.00
07/20/2019 19:15,2,1.227,ACTIVE,214.64,347.76,60.033,1563664504,"201051344000633","174011545737251",28.27,30.50,0,331.53,364.59,35.2,32.0,0.283,1354443.4,1354443.4,8760,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664530,679988.00
07/20/2019 19:15,2,1.279,ACTIVE,214.19,346.26,60.038,1563664504,"201051344000955","174011545737251",28.31,31.00,0,331.53,365.49,36.7,33.5,0.296,1382041.2,1382041.2,8753,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664531,679989.00
07/20/2019 19:15,2,1.225,ACTIVE,214.64,345.66,60.033,1563664504,"201051344000648","174011545737251",27.87,28.00,0,332.13,363.69,34.6,31.5,0.283,1368150.4,1368150.4,8741,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664532,679990.00
07/20/2019 19:15,2,1.199,ACTIVE,214.64,345.96,60.038,1563664504,"201051344000645","174011545737251",28.49,28.30,0,333.03,364.29,34.7,31.5,0.274,1373816.3,1373816.3,8747,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664533,679991.00
07/20/2019 19:15,2,1.250,ACTIVE,214.41,346.26,60.001,1563664504,"201051344000569","174011545737251",28.13,28.80,0,332.73,364.29,35.6,32.5,0.292,1390902.7,1390902.7,8746,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664534,679992.00
07/20/2019 19:15,2,1.270,ACTIVE,214.64,350.17,60.038,1563664504,"179051228000119","174011545737251",28.69,30.80,0,332.73,368.20,36.9,33.7,0.287,177065.9,177065.9,8830,0,0,0,L,46974696,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563664535,679993.00
07/20/2019 19:30,2,0.883,ACTIVE,213.96,341.75,60.038,1563665405,"201051344000579","174011545737251",27.87,31.50,0,333.03,362.49,24.9,22.2,0.181,1392313.5,1392313.5,8752,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665406,679994.00
07/20/2019 19:30,2,0.850,ACTIVE,214.19,342.05,59.990,1563665405,"201051344001025","174011545737251",28.13,30.00,0,333.03,363.99,24.2,21.4,0.172,1377305.3,1377305.3,8745,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665407,679995.00
07/20/2019 19:30,2,0.828,ACTIVE,214.41,343.25,60.028,1563665405,"201051344001093","174011545737251",27.99,28.80,0,333.63,362.79,23.5,20.8,0.172,1359212.7,1359212.7,8768,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665408,679996.00
07/20/2019 19:30,2,0.859,ACTIVE,213.96,341.75,60.028,1563665405,"201051344000458","174011545737251",27.67,30.50,0,333.93,362.19,24.1,21.4,0.190,1373013.5,1373013.5,8737,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665409,679997.00
07/20/2019 19:30,2,0.854,ACTIVE,214.19,341.15,60.033,1563665405,"201051344000890","174011545737251",28.25,30.80,0,332.43,363.99,24.4,21.7,0.177,1374464.1,1374464.1,8750,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665410,679998.00
07/20/2019 19:30,2,0.854,ACTIVE,213.96,341.75,60.022,1563665405,"201051344000988","174011545737251",18.03,28.50,0,333.33,357.08,15.6,13.1,0.124,1044532.5,1044532.5,8751,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665410,679999.00
07/20/2019 19:30,2,0.834,ACTIVE,214.87,342.95,60.070,1563665405,"201051344000582","174011545737251",27.53,28.80,0,333.03,363.99,23.3,20.5,0.181,1351689.4,1351689.4,8740,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665412,680000.00
07/20/2019 19:30,2,0.865,ACTIVE,213.96,342.35,60.054,1563665405,"201051344000868","174011545737251",28.01,27.50,0,332.43,362.49,24.6,21.8,0.177,1359642.6,1359642.6,8741,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665412,680001.00
07/20/2019 19:30,2,0.836,ACTIVE,214.64,343.55,60.033,1563665405,"201051344000576","174011545737251",27.63,28.50,0,334.24,363.09,23.5,20.7,0.181,1375830.2,1375830.2,8765,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665413,680002.00
07/20/2019 19:30,2,0.859,ACTIVE,214.19,342.35,60.038,1563665405,"201051344001158","174011545737251",27.53,29.30,0,333.33,363.69,24.0,21.2,0.186,1353276.4,1353276.4,8740,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665414,680003.00
07/20/2019 19:30,2,0.846,ACTIVE,214.41,342.65,60.038,1563665405,"201051344000917","174011545737251",28.01,30.30,0,332.73,363.09,24.0,21.3,0.181,1368829.6,1368829.6,8764,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665415,680004.00
07/20/2019 19:30,2,0.867,ACTIVE,214.41,340.85,60.065,1563665405,"201051344000417","174011545737251",17.95,31.50,0,333.03,355.28,15.8,13.3,0.115,1082460.9,1082460.9,8770,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665416,680005.00
07/20/2019 19:30,2,0.834,ACTIVE,214.64,343.55,60.033,1563665405,"201051344000685","174011545737251",27.57,29.00,0,333.33,364.29,23.3,20.6,0.190,1374880.8,1374880.8,8750,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665417,680006.00
07/20/2019 19:30,2,0.834,ACTIVE,214.64,343.25,60.033,1563665405,"201051344000651","174011545737251",28.13,28.50,0,334.54,364.89,23.8,21.0,0.177,1369191.3,1369191.3,8745,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665418,680007.00
07/20/2019 19:30,2,0.863,ACTIVE,213.74,342.05,60.028,1563665405,"201051344000594","174011545737251",27.69,32.00,0,331.53,361.89,24.2,21.5,0.181,1379265.3,1379265.3,8746,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665419,680008.00
07/20/2019 19:30,2,0.852,ACTIVE,214.19,342.95,60.033,1563665405,"201051344000469","174011545737251",28.11,27.50,0,331.23,363.39,24.3,21.5,0.194,1359394.8,1359394.8,8754,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665420,680009.00
07/20/2019 19:30,2,0.914,ACTIVE,214.64,343.55,60.028,1563665405,"201051344000585","174011545737251",28.25,29.00,0,333.03,364.59,26.2,23.4,0.199,1384646.6,1384646.6,8741,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665421,680010.00
07/20/2019 19:30,2,0.869,ACTIVE,214.64,343.55,60.038,1563665405,"201051344000853","174011545737251",27.73,29.80,0,333.63,363.69,24.5,21.7,0.186,1382182.4,1382182.4,8752,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665422,680011.00
07/20/2019 19:30,2,0.867,ACTIVE,214.64,343.25,60.033,1563665405,"201051344001145","174011545737251",28.07,28.30,0,333.63,364.29,24.7,21.9,0.181,1383670.7,1383670.7,8769,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665423,680012.00
07/20/2019 19:30,2,0.850,ACTIVE,214.64,342.95,60.022,1563665405,"201051344000438","174011545737251",28.01,30.50,0,333.33,364.59,24.1,21.4,0.181,1377166.9,1377166.9,8743,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665424,680013.00
07/20/2019 19:30,2,0.902,ACTIVE,214.19,341.75,60.038,1563665405,"201051344001135","174011545737251",28.03,28.50,0,333.33,363.39,25.6,22.8,0.186,1364708.9,1364708.9,8739,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665425,680014.00
07/20/2019 19:30,2,0.900,ACTIVE,213.96,342.35,60.033,1563665405,"201051344000983","174011545737251",28.03,29.80,0,332.43,362.19,25.6,22.8,0.190,1380392.1,1380392.1,8745,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665425,680015.00
07/20/2019 19:30,2,0.865,ACTIVE,214.41,342.35,60.049,1563665405,"201051344001203","174011545737251",27.83,29.50,0,333.93,364.59,24.4,21.6,0.186,1372738.7,1372738.7,8759,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665426,680016.00
07/20/2019 19:30,2,0.844,ACTIVE,214.19,341.45,60.033,1563665405,"201051344001230","174011545737251",28.15,29.00,0,331.53,362.19,24.1,21.4,0.181,1367361.7,1367361.7,8777,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665428,680017.00
07/20/2019 19:30,2,0.873,ACTIVE,213.74,342.35,60.022,1563665405,"201051344000646","174011545737251",27.95,30.30,0,331.53,362.79,24.7,21.9,0.186,1361330.9,1361330.9,8760,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665429,680018.00
07/20/2019 19:30,2,0.883,ACTIVE,214.19,341.45,60.033,1563665405,"201051344000867","174011545737251",27.81,30.00,0,332.13,360.99,24.9,22.1,0.186,1357594.9,1357594.9,8752,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665429,680019.00
07/20/2019 19:30,2,0.854,ACTIVE,214.19,343.55,60.028,1563665405,"201051344000633","174011545737251",28.13,30.30,0,332.73,363.09,24.4,21.6,0.186,1354450.0,1354450.0,8761,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665430,680020.00
07/20/2019 19:30,2,0.859,ACTIVE,213.96,342.05,60.028,1563665405,"201051344000955","174011545737251",28.47,30.00,0,331.83,362.49,24.8,22.0,0.190,1382048.1,1382048.1,8754,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665431,680021.00
07/20/2019 19:30,2,0.879,ACTIVE,214.19,342.05,60.028,1563665405,"201051344000648","174011545737251",27.37,28.00,0,333.03,362.19,24.4,21.6,0.186,1368157.0,1368157.0,8742,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665432,680022.00
07/20/2019 19:30,2,0.875,ACTIVE,214.41,342.65,60.012,1563665405,"201051344000645","174011545737251",27.49,28.50,0,333.93,362.19,24.4,21.6,0.190,1373822.9,1373822.9,8748,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665433,680023.00
07/20/2019 19:30,2,0.885,ACTIVE,213.96,342.65,60.033,1563665405,"201051344000569","174011545737251",27.79,28.80,0,333.03,362.49,25.0,22.2,0.194,1390909.5,1390909.5,8747,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665434,680024.00
07/20/2019 19:30,2,0.916,ACTIVE,214.41,346.26,60.033,1563665405,"179051228000119","174011545737251",28.47,31.00,0,333.03,366.10,26.4,23.6,0.194,177073.0,177073.0,8831,0,0,0,L,46974696,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563665435,680025.00
07/20/2019 19:45,2,0.672,ACTIVE,213.96,340.85,60.022,1563666304,"201051344000579","174011545737251",27.61,31.30,0,332.43,355.58,18.8,16.2,0.128,1392319.0,1392319.0,8753,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666305,680026.00
07/20/2019 19:45,2,0.637,ACTIVE,214.19,339.65,60.033,1563666304,"201051344001025","174011545737251",27.73,28.80,0,331.23,355.88,17.9,15.4,0.124,1377310.6,1377310.6,8746,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666306,680027.00
07/20/2019 19:45,2,0.617,ACTIVE,214.41,341.15,60.022,1563666304,"201051344001093","174011545737251",27.53,27.50,0,332.43,356.18,17.2,14.7,0.119,1359217.9,1359217.9,8769,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666307,680028.00
07/20/2019 19:45,2,0.637,ACTIVE,214.19,340.25,60.022,1563666304,"201051344000458","174011545737251",27.43,30.30,0,332.43,355.88,17.7,15.2,0.137,1373018.8,1373018.8,8738,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666308,680029.00
07/20/2019 19:45,2,0.641,ACTIVE,214.19,340.55,59.985,1563666304,"201051344000890","174011545737251",27.87,29.80,0,331.53,355.58,18.1,15.6,0.119,1374469.4,1374469.4,8751,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666309,680030.00
07/20/2019 19:45,2,0.621,ACTIVE,214.19,340.85,60.022,1563666304,"201051344000988","174011545737251",17.95,28.50,0,331.83,351.67,11.3,9.0,0.080,1044535.7,1044535.7,8752,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666310,680031.00
07/20/2019 19:45,2,0.609,ACTIVE,214.64,341.15,60.065,1563666304,"201051344000582","174011545737251",27.49,27.50,0,331.83,356.18,17.0,14.5,0.119,1351694.5,1351694.5,8741,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666311,680032.00
07/20/2019 19:45,2,0.641,ACTIVE,213.96,340.25,60.022,1563666304,"201051344000868","174011545737251",27.83,27.00,0,331.83,355.58,18.1,15.6,0.119,1359648.0,1359648.0,8742,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666312,680033.00
07/20/2019 19:45,2,0.607,ACTIVE,214.41,342.05,60.012,1563666304,"201051344000576","174011545737251",27.45,28.30,0,333.03,356.18,16.9,14.4,0.119,1375835.3,1375835.3,8766,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666313,680034.00
07/20/2019 19:45,2,0.625,ACTIVE,213.96,339.95,60.028,1563666304,"201051344001158","174011545737251",27.63,29.30,0,331.83,355.58,17.5,15.0,0.128,1353281.7,1353281.7,8741,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666314,680035.00
07/20/2019 19:45,2,0.615,ACTIVE,214.41,341.45,60.022,1563666304,"201051344000917","174011545737251",27.55,29.00,0,331.23,355.58,17.2,14.7,0.119,1368834.8,1368834.8,8765,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666315,680036.00
07/20/2019 19:45,2,0.623,ACTIVE,214.41,339.34,60.028,1563666304,"201051344000417","174011545737251",18.37,30.30,0,331.53,349.56,11.6,9.3,0.075,1082464.1,1082464.1,8771,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666316,680037.00
07/20/2019 19:45,2,0.592,ACTIVE,214.64,341.45,60.017,1563666304,"201051344000685","174011545737251",27.77,28.30,0,332.13,356.48,16.7,14.2,0.128,1374885.9,1374885.9,8751,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666317,680038.00
07/20/2019 19:45,2,0.611,ACTIVE,214.64,341.75,60.022,1563666304,"201051344000651","174011545737251",27.61,27.80,0,332.73,356.78,17.1,14.6,0.119,1369196.5,1369196.5,8746,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666318,680039.00
07/20/2019 19:45,2,0.631,ACTIVE,213.74,339.95,60.054,1563666304,"201051344000594","174011545737251",27.49,31.00,0,330.63,354.97,17.6,15.0,0.128,1379270.5,1379270.5,8747,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666319,680040.00
07/20/2019 19:45,2,0.635,ACTIVE,214.19,340.55,60.033,1563666304,"201051344000469","174011545737251",26.98,27.30,0,331.23,355.88,17.4,14.9,0.133,1359400.1,1359400.1,8755,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666320,680041.00
07/20/2019 19:45,2,0.686,ACTIVE,214.64,341.45,60.017,1563666304,"201051344000585","174011545737251",27.63,28.00,0,331.53,356.48,19.2,16.6,0.133,1384652.3,1384652.3,8742,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666320,680042.00
07/20/2019 19:45,2,0.623,ACTIVE,214.64,342.05,60.017,1563666304,"201051344000853","174011545737251",27.89,29.80,0,333.33,357.08,17.6,15.1,0.128,1382187.6,1382187.6,8753,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666321,680043.00
07/20/2019 19:45,2,0.609,ACTIVE,214.64,340.85,60.022,1563666304,"201051344001145","174011545737251",28.05,27.50,0,333.33,357.08,17.3,14.8,0.119,1383675.9,1383675.9,8770,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666322,680044.00
07/20/2019 19:45,2,0.613,ACTIVE,214.41,341.15,60.043,1563666304,"201051344000438","174011545737251",28.09,29.30,0,333.33,356.48,17.5,15.0,0.119,1377172.1,1377172.1,8744,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666323,680045.00
07/20/2019 19:45,2,0.654,ACTIVE,214.19,339.95,60.012,1563666304,"201051344001135","174011545737251",28.19,27.80,0,331.83,356.18,18.7,16.2,0.124,1364714.4,1364714.4,8740,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666324,680046.00
07/20/2019 19:45,2,0.664,ACTIVE,214.19,340.25,59.996,1563666304,"201051344000983","174011545737251",27.51,29.80,0,331.23,355.88,18.6,16.0,0.128,1380397.6,1380397.6,8746,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666325,680047.00
07/20/2019 19:45,2,0.629,ACTIVE,214.41,339.65,60.017,1563666304,"201051344001203","174011545737251",27.81,28.30,0,332.13,357.08,17.8,15.2,0.119,1372743.9,1372743.9,8760,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666326,680048.00
07/20/2019 19:45,2,0.611,ACTIVE,214.19,340.55,60.022,1563666304,"201051344001230","174011545737251",27.67,28.30,0,331.53,354.07,17.2,14.6,0.115,1367366.9,1367366.9,8778,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666327,680049.00
07/20/2019 19:45,2,0.635,ACTIVE,213.74,340.85,59.990,1563666304,"201051344000646","174011545737251",27.83,29.50,0,330.63,355.88,18.0,15.4,0.124,1361336.2,1361336.2,8761,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666328,680050.00
07/20/2019 19:45,2,0.654,ACTIVE,214.19,340.25,60.059,1563666304,"201051344000867","174011545737251",27.35,29.30,0,331.23,354.97,18.1,15.6,0.124,1357600.3,1357600.3,8753,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666329,680051.00
07/20/2019 19:45,2,0.625,ACTIVE,214.64,342.65,60.022,1563666304,"201051344000633","174011545737251",28.01,29.50,0,332.13,356.78,17.8,15.2,0.128,1354455.2,1354455.2,8762,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666330,680052.00
07/20/2019 19:45,2,0.652,ACTIVE,213.74,340.25,60.033,1563666304,"201051344000955","174011545737251",27.73,28.80,0,331.53,354.97,18.3,15.8,0.133,1382053.4,1382053.4,8755,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666331,680053.00
07/20/2019 19:45,2,0.645,ACTIVE,214.19,340.55,60.022,1563666304,"201051344000648","174011545737251",27.47,27.80,0,332.73,356.18,17.9,15.4,0.128,1368162.2,1368162.2,8743,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666332,680054.00
07/20/2019 19:45,2,0.631,ACTIVE,214.41,340.85,60.017,1563666304,"201051344000645","174011545737251",27.65,28.30,0,332.43,356.18,17.7,15.2,0.128,1373828.0,1373828.0,8749,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666333,680055.00
07/20/2019 19:45,2,0.660,ACTIVE,214.19,341.15,60.065,1563666304,"201051344000569","174011545737251",27.49,29.00,0,332.13,355.88,18.4,15.8,0.137,1390914.7,1390914.7,8748,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666334,680056.00
07/20/2019 19:45,2,0.705,ACTIVE,214.41,344.15,60.028,1563666304,"179051228000119","174011545737251",27.75,31.00,0,332.43,358.58,19.8,17.2,0.137,177078.6,177078.6,8832,0,0,0,L,46974696,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563666335,680057.00
07/20/2019 20:00,2,0.639,ACTIVE,213.74,339.95,60.022,1563667204,"201051344000579","174011545737251",27.93,30.50,0,332.13,350.17,18.1,15.6,0.124,1392323.4,1392323.4,8754,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667205,680058.00
07/20/2019 20:00,2,0.598,ACTIVE,213.96,339.65,60.028,1563667204,"201051344001025","174011545737251",28.19,27.80,0,331.83,350.47,17.1,14.6,0.115,1377314.8,1377314.8,8747,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667206,680059.00
07/20/2019 20:00,2,0.576,ACTIVE,214.41,340.25,60.028,1563667204,"201051344001093","174011545737251",27.89,27.00,0,332.13,350.17,16.3,13.8,0.110,1359222.0,1359222.0,8770,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667207,680060.00
07/20/2019 20:00,2,0.598,ACTIVE,213.74,339.34,60.065,1563667204,"201051344000458","174011545737251",27.73,30.00,0,331.53,350.47,16.8,14.3,0.124,1373023.0,1373023.0,8739,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667208,680061.00
07/20/2019 20:00,2,0.611,ACTIVE,213.96,339.95,60.022,1563667204,"201051344000890","174011545737251",27.63,28.80,0,332.13,350.17,17.1,14.6,0.115,1374473.7,1374473.7,8752,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667209,680062.00
07/20/2019 20:00,2,0.590,ACTIVE,213.74,339.95,60.059,1563667204,"201051344000988","174011545737251",17.87,28.50,0,332.13,348.36,10.7,8.4,0.075,1044538.3,1044538.3,8753,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667210,680063.00
07/20/2019 20:00,2,0.576,ACTIVE,214.64,340.85,60.022,1563667204,"201051344000582","174011545737251",27.51,26.80,0,332.43,350.17,16.1,13.6,0.115,1351698.5,1351698.5,8742,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667211,680064.00
07/20/2019 20:00,2,0.619,ACTIVE,213.74,339.34,60.043,1563667204,"201051344000868","174011545737251",27.14,26.80,0,331.53,349.86,17.0,14.5,0.115,1359652.3,1359652.3,8743,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667212,680065.00
07/20/2019 20:00,2,0.562,ACTIVE,214.41,341.15,60.028,1563667204,"201051344000576","174011545737251",27.73,28.00,0,332.43,350.77,15.8,13.3,0.110,1375839.3,1375839.3,8767,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667213,680066.00
07/20/2019 20:00,2,0.598,ACTIVE,213.74,339.65,60.022,1563667204,"201051344001158","174011545737251",27.00,28.80,0,331.53,349.86,16.4,13.9,0.119,1353285.8,1353285.8,8742,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667214,680067.00
07/20/2019 20:00,2,0.566,ACTIVE,214.41,340.85,60.017,1563667204,"201051344000917","174011545737251",27.55,28.00,0,332.43,350.47,15.8,13.3,0.110,1368838.8,1368838.8,8766,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667215,680068.00
07/20/2019 20:00,2,0.590,ACTIVE,214.19,338.44,60.017,1563667204,"201051344000417","174011545737251",18.29,29.00,0,332.13,345.96,11.0,8.7,0.066,1082466.7,1082466.7,8772,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667216,680069.00
07/20/2019 20:00,2,0.553,ACTIVE,214.64,341.45,60.022,1563667204,"201051344000685","174011545737251",27.61,27.30,0,332.43,351.07,15.5,13.0,0.115,1374889.8,1374889.8,8752,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667217,680070.00
07/20/2019 20:00,2,0.557,ACTIVE,214.41,340.85,60.017,1563667204,"201051344000651","174011545737251",28.17,26.80,0,333.33,351.07,15.9,13.4,0.110,1369200.5,1369200.5,8747,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667218,680071.00
07/20/2019 20:00,2,0.576,ACTIVE,213.51,339.34,60.022,1563667204,"201051344000594","174011545737251",27.89,30.30,0,330.63,349.86,16.3,13.8,0.115,1379274.7,1379274.7,8748,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667219,680072.00
07/20/2019 20:00,2,0.568,ACTIVE,213.96,339.34,60.017,1563667204,"201051344000469","174011545737251",28.07,27.50,0,331.23,350.17,16.2,13.7,0.115,1359404.3,1359404.3,8756,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667220,680073.00
07/20/2019 20:00,2,0.623,ACTIVE,214.41,340.85,59.985,1563667204,"201051344000585","174011545737251",28.07,27.80,0,332.43,350.77,17.8,15.2,0.110,1384656.8,1384656.8,8743,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667221,680074.00
07/20/2019 20:00,2,0.586,ACTIVE,214.41,340.85,60.017,1563667204,"201051344000853","174011545737251",26.88,29.80,0,333.93,351.67,16.0,13.5,0.106,1382191.8,1382191.8,8754,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667221,680075.00
07/20/2019 20:00,2,0.551,ACTIVE,214.41,340.25,60.022,1563667204,"201051344001145","174011545737251",27.95,26.80,0,332.43,350.77,15.6,13.1,0.102,1383680.0,1383680.0,8771,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667222,680076.00
07/20/2019 20:00,2,0.570,ACTIVE,214.19,339.95,60.017,1563667204,"201051344000438","174011545737251",27.73,28.30,0,333.03,350.77,16.1,13.6,0.110,1377176.3,1377176.3,8745,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667223,680077.00
07/20/2019 20:00,2,0.605,ACTIVE,213.96,339.04,60.012,1563667204,"201051344001135","174011545737251",27.87,27.30,0,332.43,350.77,17.1,14.6,0.106,1364718.9,1364718.9,8741,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667224,680078.00
07/20/2019 20:00,2,0.596,ACTIVE,213.96,339.65,60.012,1563667204,"201051344000983","174011545737251",27.69,29.30,0,332.13,350.17,16.8,14.2,0.110,1380402.1,1380402.1,8747,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667225,680079.00
07/20/2019 20:00,2,0.576,ACTIVE,214.19,339.34,60.012,1563667204,"201051344001203","174011545737251",27.67,27.50,0,332.13,351.37,16.2,13.7,0.106,1372748.1,1372748.1,8761,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667226,680080.00
07/20/2019 20:00,2,0.539,ACTIVE,213.96,338.74,60.001,1563667204,"201051344001230","174011545737251",27.97,27.30,0,331.23,348.66,15.3,12.8,0.093,1367370.9,1367370.9,8779,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667227,680081.00
