ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 20:00,2,0.580,ACTIVE,213.74,339.65,60.012,1563667204,"201051344000646","174011545737251",27.55,28.80,0,332.13,350.17,16.2,13.7,0.110,1361340.5,1361340.5,8762,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667228,680082.00
07/20/2019 20:00,2,0.574,ACTIVE,213.96,339.04,60.022,1563667204,"201051344000867","174011545737251",27.81,28.80,0,331.53,349.56,16.2,13.7,0.102,1357604.5,1357604.5,8754,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667229,680083.00
07/20/2019 20:00,2,0.562,ACTIVE,214.19,340.85,60.017,1563667204,"201051344000633","174011545737251",27.77,28.80,0,332.43,351.37,15.9,13.4,0.106,1354459.4,1354459.4,8763,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667230,680084.00
07/20/2019 20:00,2,0.590,ACTIVE,213.74,339.34,60.012,1563667204,"201051344000955","174011545737251",27.55,27.80,0,330.93,349.26,16.5,14.0,0.115,1382057.7,1382057.7,8756,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667231,680085.00
07/20/2019 20:00,2,0.561,ACTIVE,213.96,339.65,60.033,1563667204,"201051344000648","174011545737251",27.63,27.50,0,332.73,350.77,15.7,13.2,0.110,1368166.4,1368166.4,8744,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667232,680086.00
07/20/2019 20:00,2,0.553,ACTIVE,214.19,339.65,59.980,1563667204,"201051344000645","174011545737251",27.19,28.00,0,332.43,350.77,15.3,12.8,0.102,1373832.1,1373832.1,8750,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667233,680087.00
07/20/2019 20:00,2,0.564,ACTIVE,213.74,339.65,60.001,1563667204,"201051344000569","174011545737251",27.77,29.30,0,331.83,350.77,15.9,13.5,0.110,1390919.0,1390919.0,8749,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667234,680088.00
07/20/2019 20:00,2,0.609,ACTIVE,213.96,342.65,60.012,1563667204,"179051228000119","174011545737251",27.73,31.30,0,332.43,354.37,17.1,14.6,0.110,177083.2,177083.2,8833,0,0,0,L,46974696,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563667235,680089.00
07/20/2019 20:15,2,0.518,ACTIVE,213.51,337.54,59.996,1563668104,"201051344000579","174011545737251",24.67,29.30,0,331.83,348.36,13.0,10.6,0.075,1392326.6,1392326.6,8755,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668105,680090.00
07/20/2019 20:15,2,0.445,ACTIVE,214.19,337.54,59.996,1563668104,"201051344001025","174011545737251",27.55,27.00,0,332.13,348.36,12.4,10.1,0.071,1377317.7,1377317.7,8748,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668106,680091.00
07/20/2019 20:15,2,0.461,ACTIVE,214.19,338.44,59.990,1563668104,"201051344001093","174011545737251",22.22,26.30,0,332.73,348.66,10.4,8.1,0.057,1359224.5,1359224.5,8771,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668107,680092.00
07/20/2019 20:15,2,0.457,ACTIVE,213.51,337.24,59.969,1563668104,"201051344000458","174011545737251",27.45,29.00,0,330.63,348.96,12.7,10.4,0.080,1373025.9,1373025.9,8740,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668108,680093.00
07/20/2019 20:15,2,0.451,ACTIVE,214.19,337.84,60.006,1563668104,"201051344000890","174011545737251",27.59,27.80,0,330.63,348.96,12.6,10.3,0.075,1374476.6,1374476.6,8753,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668109,680094.00
07/20/2019 20:15,2,0.430,ACTIVE,213.74,338.14,60.001,1563668104,"201051344000988","174011545737251",17.91,28.50,0,331.23,347.16,7.8,5.6,0.044,1044539.9,1044539.9,8754,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668110,680095.00
07/20/2019 20:15,2,0.455,ACTIVE,214.64,338.74,60.001,1563668104,"201051344000582","174011545737251",23.76,26.30,0,332.73,348.96,11.0,8.7,0.066,1351701.2,1351701.2,8743,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668111,680096.00
07/20/2019 20:15,2,0.467,ACTIVE,213.51,337.54,60.001,1563668104,"201051344000868","174011545737251",27.23,26.80,0,330.93,348.06,12.9,10.5,0.075,1359655.3,1359655.3,8744,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668112,680097.00
07/20/2019 20:15,2,0.463,ACTIVE,214.19,338.74,60.006,1563668104,"201051344000576","174011545737251",23.56,28.00,0,331.83,348.96,11.0,8.7,0.071,1375842.0,1375842.0,8768,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668113,680098.00
07/20/2019 20:15,2,0.451,ACTIVE,213.74,337.54,59.996,1563668104,"201051344001158","174011545737251",27.33,28.30,0,330.93,348.36,12.5,10.1,0.080,1353288.7,1353288.7,8743,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668114,680099.00
07/20/2019 20:15,2,0.414,ACTIVE,214.19,338.74,60.001,1563668104,"201051344000917","174011545737251",27.77,27.00,0,331.53,348.66,11.7,9.4,0.066,1368841.5,1368841.5,8767,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668115,680100.00
07/20/2019 20:15,2,0.441,ACTIVE,214.41,337.54,60.001,1563668104,"201051344000417","174011545737251",18.21,28.00,0,332.13,345.06,8.1,5.9,0.044,1082468.4,1082468.4,8773,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668116,680101.00
07/20/2019 20:15,2,0.404,ACTIVE,214.41,339.34,60.001,1563668104,"201051344000685","174011545737251",27.67,26.80,0,332.43,349.86,11.4,9.0,0.075,1374892.4,1374892.4,8753,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668117,680102.00
07/20/2019 20:15,2,0.438,ACTIVE,214.41,338.74,60.012,1563668104,"201051344000651","174011545737251",27.12,26.00,0,332.73,349.56,12.0,9.7,0.075,1369203.3,1369203.3,8748,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668118,680103.00
07/20/2019 20:15,2,0.479,ACTIVE,213.51,337.24,60.012,1563668104,"201051344000594","174011545737251",23.80,29.50,0,330.63,347.46,11.6,9.2,0.071,1379277.5,1379277.5,8749,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668119,680104.00
07/20/2019 20:15,2,0.449,ACTIVE,213.74,338.14,60.001,1563668104,"201051344000469","174011545737251",27.61,27.50,0,330.33,348.66,12.6,10.2,0.080,1359407.1,1359407.1,8757,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668120,680105.00
07/20/2019 20:15,2,0.482,ACTIVE,214.41,339.04,60.049,1563668104,"201051344000585","174011545737251",28.07,27.00,0,332.13,349.26,13.8,11.3,0.075,1384660.0,1384660.0,8744,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668121,680106.00
07/20/2019 20:15,2,0.459,ACTIVE,214.19,339.34,60.006,1563668104,"201051344000853","174011545737251",26.80,29.30,0,333.03,349.86,12.5,10.2,0.075,1382194.7,1382194.7,8755,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668121,680107.00
07/20/2019 20:15,2,0.424,ACTIVE,214.64,338.74,60.006,1563668104,"201051344001145","174011545737251",27.25,26.00,0,332.73,348.36,11.7,9.4,0.071,1383682.7,1383682.7,8772,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668122,680108.00
07/20/2019 20:15,2,0.467,ACTIVE,214.41,338.44,59.975,1563668104,"201051344000438","174011545737251",23.72,27.30,0,332.73,348.66,11.2,8.9,0.062,1377179.1,1377179.1,8746,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668123,680109.00
07/20/2019 20:15,2,0.492,ACTIVE,213.96,338.14,60.006,1563668104,"201051344001135","174011545737251",26.72,26.30,0,331.83,348.36,13.3,10.9,0.075,1364721.9,1364721.9,8742,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668124,680110.00
07/20/2019 20:15,2,0.482,ACTIVE,213.74,337.24,60.001,1563668104,"201051344000983","174011545737251",27.14,28.50,0,331.23,348.06,13.3,10.9,0.080,1380405.2,1380405.2,8748,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668125,680111.00
07/20/2019 20:15,2,0.449,ACTIVE,214.41,338.14,60.006,1563668104,"201051344001203","174011545737251",27.15,26.80,0,332.43,349.56,12.4,10.0,0.075,1372751.0,1372751.0,8762,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668126,680112.00
07/20/2019 20:15,2,0.416,ACTIVE,214.19,337.54,60.006,1563668104,"201051344001230","174011545737251",27.33,26.50,0,330.63,346.26,11.6,9.2,0.066,1367373.6,1367373.6,8780,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668127,680113.00
07/20/2019 20:15,2,0.445,ACTIVE,213.74,338.74,59.990,1563668104,"201051344000646","174011545737251",28.11,28.00,0,330.93,347.76,12.7,10.3,0.071,1361343.4,1361343.4,8763,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668128,680114.00
07/20/2019 20:15,2,0.461,ACTIVE,213.74,336.94,59.996,1563668104,"201051344000867","174011545737251",27.27,28.80,0,330.93,347.76,12.8,10.4,0.075,1357607.5,1357607.5,8755,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668129,680115.00
07/20/2019 20:15,2,0.447,ACTIVE,214.19,339.95,60.012,1563668104,"201051344000633","174011545737251",27.57,28.30,0,331.53,349.86,12.5,10.2,0.080,1354462.3,1354462.3,8764,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668130,680116.00
07/20/2019 20:15,2,0.467,ACTIVE,213.74,338.14,59.990,1563668104,"201051344000955","174011545737251",27.43,27.30,0,330.93,346.86,13.0,10.7,0.080,1382060.7,1382060.7,8757,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668131,680117.00
07/20/2019 20:15,2,0.457,ACTIVE,213.74,337.84,60.006,1563668104,"201051344000648","174011545737251",27.02,27.00,0,331.23,348.06,12.5,10.2,0.075,1368169.2,1368169.2,8745,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668132,680118.00
07/20/2019 20:15,2,0.447,ACTIVE,214.19,338.14,60.001,1563668104,"201051344000645","174011545737251",26.66,27.50,0,332.13,348.36,12.1,9.7,0.075,1373834.9,1373834.9,8751,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668133,680119.00
07/20/2019 20:15,2,0.473,ACTIVE,213.51,337.24,60.001,1563668104,"201051344000569","174011545737251",25.07,29.30,0,330.93,348.36,12.0,9.7,0.075,1390921.9,1390921.9,8750,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668134,680120.00
07/20/2019 20:15,2,0.482,ACTIVE,213.74,340.85,59.980,1563668104,"179051228000119","174011545737251",27.53,31.50,0,331.83,351.97,13.5,11.1,0.071,177086.4,177086.4,8834,0,0,0,L,46974696,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563668135,680121.00
07/20/2019 20:30,2,0.396,ACTIVE,213.74,337.84,60.017,1563669004,"201051344000579","174011545737251",27.89,28.50,0,330.63,343.25,11.3,9.0,0.053,1392328.9,1392328.9,8756,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669005,680122.00
07/20/2019 20:30,2,0.365,ACTIVE,214.19,337.24,60.017,1563669004,"201051344001025","174011545737251",27.06,25.80,0,331.53,345.06,10.0,7.7,0.053,1377319.8,1377319.8,8749,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669006,680123.00
07/20/2019 20:30,2,0.340,ACTIVE,214.19,338.14,59.990,1563669004,"201051344001093","174011545737251",27.91,25.50,0,331.23,344.15,9.7,7.4,0.044,1359226.5,1359226.5,8772,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669007,680124.00
07/20/2019 20:30,2,0.375,ACTIVE,213.96,337.24,60.012,1563669004,"201051344000458","174011545737251",26.86,28.00,0,330.93,344.76,10.2,8.0,0.057,1373028.1,1373028.1,8741,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669008,680125.00
07/20/2019 20:30,2,0.369,ACTIVE,214.19,337.24,60.028,1563669004,"201051344000890","174011545737251",27.49,26.80,0,330.93,345.36,10.3,8.0,0.049,1374478.8,1374478.8,8754,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669009,680126.00
07/20/2019 20:30,2,0.340,ACTIVE,213.74,338.44,60.001,1563669004,"201051344000988","174011545737251",17.89,28.00,0,329.43,344.76,6.2,4.0,0.040,1044541.0,1044541.0,8755,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669010,680127.00
07/20/2019 20:30,2,0.346,ACTIVE,214.64,338.44,60.028,1563669004,"201051344000582","174011545737251",26.84,25.30,0,332.13,344.45,9.4,7.1,0.049,1351703.1,1351703.1,8744,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669011,680128.00
07/20/2019 20:30,2,0.373,ACTIVE,213.96,337.54,59.990,1563669004,"201051344000868","174011545737251",27.25,26.80,0,330.03,345.06,10.3,8.0,0.053,1359657.5,1359657.5,8745,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669012,680129.00
07/20/2019 20:30,2,0.346,ACTIVE,214.41,339.04,60.022,1563669004,"201051344000576","174011545737251",27.04,27.80,0,331.53,345.06,9.5,7.3,0.057,1375844.0,1375844.0,8769,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669013,680130.00
07/20/2019 20:30,2,0.357,ACTIVE,213.96,337.84,60.012,1563669004,"201051344001158","174011545737251",27.31,28.00,0,330.03,344.76,10.0,7.7,0.057,1353290.8,1353290.8,8744,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669014,680131.00
07/20/2019 20:30,2,0.346,ACTIVE,214.41,338.44,60.038,1563669004,"201051344000917","174011545737251",26.74,26.30,0,330.33,345.36,9.4,7.1,0.044,1368843.5,1368843.5,8768,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669015,680132.00
07/20/2019 20:30,2,0.371,ACTIVE,214.41,337.54,60.033,1563669004,"201051344000417","174011545737251",18.01,27.00,0,330.93,342.95,6.8,4.7,0.031,1082469.7,1082469.7,8774,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669016,680133.00
07/20/2019 20:30,2,0.334,ACTIVE,214.64,339.04,60.033,1563669004,"201051344000685","174011545737251",26.44,25.80,0,331.53,346.26,9.0,6.7,0.049,1374894.3,1374894.3,8754,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669017,680134.00
07/20/2019 20:30,2,0.352,ACTIVE,214.41,339.04,60.001,1563669004,"201051344000651","174011545737251",26.82,25.30,0,331.83,345.66,9.6,7.4,0.053,1369205.3,1369205.3,8749,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669017,680135.00
07/20/2019 20:30,2,0.371,ACTIVE,213.74,337.84,60.043,1563669004,"201051344000594","174011545737251",26.66,28.80,0,329.43,343.55,10.1,7.8,0.053,1379279.6,1379279.6,8750,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669018,680136.00
07/20/2019 20:30,2,0.363,ACTIVE,214.19,338.14,60.033,1563669004,"201051344000469","174011545737251",27.21,27.00,0,330.03,345.66,10.1,7.8,0.057,1359409.3,1359409.3,8758,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669019,680137.00
07/20/2019 20:30,2,0.402,ACTIVE,214.41,339.04,60.017,1563669004,"201051344000585","174011545737251",27.57,26.00,0,331.23,346.26,11.3,8.9,0.062,1384662.4,1384662.4,8745,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669020,680138.00
07/20/2019 20:30,2,0.355,ACTIVE,214.41,338.74,60.033,1563669004,"201051344000853","174011545737251",27.69,28.80,0,332.73,346.26,10.0,7.7,0.053,1382196.8,1382196.8,8756,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669021,680139.00
07/20/2019 20:30,2,0.338,ACTIVE,214.41,338.44,60.033,1563669004,"201051344001145","174011545737251",27.29,25.30,0,332.43,345.96,9.4,7.1,0.049,1383684.7,1383684.7,8773,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669022,680140.00
07/20/2019 20:30,2,0.359,ACTIVE,214.41,338.44,60.033,1563669004,"201051344000438","174011545737251",27.45,26.30,0,332.13,345.36,10.0,7.7,0.049,1377181.1,1377181.1,8747,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669023,680141.00
07/20/2019 20:30,2,0.393,ACTIVE,213.96,337.24,60.033,1563669004,"201051344001135","174011545737251",27.71,25.50,0,331.23,345.06,11.1,8.7,0.053,1364724.3,1364724.3,8743,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669024,680142.00
07/20/2019 20:30,2,0.393,ACTIVE,213.96,337.54,60.022,1563669004,"201051344000983","174011545737251",27.29,28.30,0,330.03,344.45,10.9,8.6,0.053,1380407.5,1380407.5,8749,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669025,680143.00
07/20/2019 20:30,2,0.357,ACTIVE,214.41,337.84,60.038,1563669004,"201051344001203","174011545737251",27.25,25.80,0,332.13,345.96,9.9,7.6,0.053,1372753.1,1372753.1,8763,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669026,680144.00
07/20/2019 20:30,2,0.330,ACTIVE,214.19,337.24,60.028,1563669004,"201051344001230","174011545737251",27.75,25.50,0,330.33,344.15,9.3,7.1,0.040,1367375.5,1367375.5,8781,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669027,680145.00
07/20/2019 20:30,2,0.369,ACTIVE,213.74,338.14,60.038,1563669004,"201051344000646","174011545737251",27.71,26.80,0,330.63,345.36,10.4,8.1,0.053,1361345.6,1361345.6,8764,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669028,680146.00
07/20/2019 20:30,2,0.371,ACTIVE,214.19,336.94,60.038,1563669004,"201051344000867","174011545737251",27.25,28.80,0,330.63,343.85,10.3,8.0,0.049,1357609.7,1357609.7,8756,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669029,680147.00
07/20/2019 20:30,2,0.363,ACTIVE,214.41,339.65,60.043,1563669004,"201051344000633","174011545737251",27.33,28.30,0,330.63,346.56,10.1,7.8,0.057,1354464.4,1354464.4,8765,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669030,680148.00
07/20/2019 20:30,2,0.375,ACTIVE,213.96,337.54,60.038,1563669004,"201051344000955","174011545737251",27.81,26.30,0,330.93,344.76,10.6,8.3,0.057,1382063.0,1382063.0,8758,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669030,680149.00
07/20/2019 20:30,2,0.375,ACTIVE,214.19,338.14,60.038,1563669004,"201051344000648","174011545737251",26.40,26.80,0,330.63,345.66,10.0,7.7,0.053,1368171.4,1368171.4,8746,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669031,680150.00
07/20/2019 20:30,2,0.354,ACTIVE,214.41,338.44,60.038,1563669004,"201051344000645","174011545737251",26.86,27.80,0,331.83,345.36,9.7,7.4,0.049,1373836.9,1373836.9,8752,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669033,680151.00
07/20/2019 20:30,2,0.367,ACTIVE,213.96,337.84,60.038,1563669004,"201051344000569","174011545737251",27.19,28.80,0,330.93,344.15,10.1,7.8,0.057,1390924.0,1390924.0,8751,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669034,680152.00
07/20/2019 20:30,2,0.410,ACTIVE,214.19,341.15,60.043,1563669004,"179051228000119","174011545737251",26.96,31.00,0,330.93,348.66,11.2,8.9,0.053,177087.0,177087.0,8835,0,0,0,L,46974696,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669035,680153.00
07/20/2019 20:45,2,0.354,ACTIVE,213.51,336.04,60.059,1563669903,"201051344000579","174011545737251",27.35,28.30,0,331.53,343.85,9.8,7.6,0.044,1392330.9,1392330.9,8757,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669905,680154.00
07/20/2019 20:45,2,0.312,ACTIVE,213.96,336.04,60.038,1563669903,"201051344001025","174011545737251",26.84,25.00,0,331.53,344.15,8.6,6.3,0.040,1377321.6,1377321.6,8750,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669906,680155.00
07/20/2019 20:45,2,0.311,ACTIVE,214.19,337.54,60.012,1563669903,"201051344001093","174011545737251",26.64,25.00,0,331.53,343.85,8.4,6.2,0.035,1359228.2,1359228.2,8773,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669907,680156.00
07/20/2019 20:45,2,0.324,ACTIVE,213.51,336.04,60.012,1563669903,"201051344000458","174011545737251",26.44,27.80,0,331.53,343.85,8.7,6.5,0.040,1373029.9,1373029.9,8742,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669907,680157.00
07/20/2019 20:45,2,0.318,ACTIVE,213.96,336.64,60.043,1563669903,"201051344000890","174011545737251",27.25,26.00,0,331.23,344.45,8.8,6.6,0.035,1374480.6,1374480.6,8755,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669908,680158.00
07/20/2019 20:45,2,0.287,ACTIVE,213.51,337.54,60.012,1563669903,"201051344000988","174011545737251",17.99,28.00,0,330.63,343.85,5.2,3.1,0.027,1044541.9,1044541.9,8756,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669909,680159.00
07/20/2019 20:45,2,0.283,ACTIVE,214.64,337.54,60.006,1563669903,"201051344000582","174011545737251",27.67,24.80,0,332.43,344.15,8.0,5.8,0.035,1351704.7,1351704.7,8745,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669910,680160.00
07/20/2019 20:45,2,0.330,ACTIVE,213.51,336.04,60.017,1563669903,"201051344000868","174011545737251",26.44,26.30,0,330.63,343.55,8.9,6.6,0.040,1359659.3,1359659.3,8746,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669911,680161.00
07/20/2019 20:45,2,0.295,ACTIVE,213.96,337.54,59.990,1563669903,"201051344000576","174011545737251",26.66,27.80,0,331.23,344.76,8.0,5.8,0.035,1375845.6,1375845.6,8770,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669912,680162.00
07/20/2019 20:45,2,0.314,ACTIVE,213.51,336.04,59.985,1563669903,"201051344001158","174011545737251",26.60,28.00,0,330.93,344.15,8.5,6.3,0.044,1353292.5,1353292.5,8745,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669913,680163.00
07/20/2019 20:45,2,0.281,ACTIVE,214.19,337.24,60.012,1563669903,"201051344000917","174011545737251",27.81,25.50,0,331.53,343.55,7.9,5.7,0.031,1368845.1,1368845.1,8769,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669914,680164.00
07/20/2019 20:45,2,0.334,ACTIVE,214.19,336.94,59.990,1563669903,"201051344000417","174011545737251",17.89,26.00,0,332.13,342.35,6.1,4.0,0.018,1082470.7,1082470.7,8775,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669915,680165.00
07/20/2019 20:45,2,0.270,ACTIVE,214.41,337.84,60.022,1563669903,"201051344000685","174011545737251",27.33,25.00,0,332.13,344.76,7.5,5.3,0.040,1374895.8,1374895.8,8755,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669916,680166.00
07/20/2019 20:45,2,0.301,ACTIVE,214.19,337.24,60.001,1563669903,"201051344000651","174011545737251",26.88,24.50,0,331.83,345.06,8.2,6.0,0.035,1369207.0,1369207.0,8750,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669917,680167.00
07/20/2019 20:45,2,0.311,ACTIVE,213.51,336.04,60.017,1563669903,"201051344000594","174011545737251",27.14,28.50,0,330.33,344.45,8.6,6.4,0.044,1379281.3,1379281.3,8751,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669918,680168.00
07/20/2019 20:45,2,0.314,ACTIVE,213.51,336.34,60.043,1563669903,"201051344000469","174011545737251",26.86,27.00,0,330.63,343.85,8.6,6.4,0.044,1359411.1,1359411.1,8759,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669919,680169.00
07/20/2019 20:45,2,0.344,ACTIVE,214.41,337.54,60.006,1563669903,"201051344000585","174011545737251",27.87,25.30,0,331.53,344.45,9.7,7.5,0.035,1384664.5,1384664.5,8746,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669920,680170.00
07/20/2019 20:45,2,0.314,ACTIVE,214.19,338.14,60.017,1563669903,"201051344000853","174011545737251",26.70,28.50,0,333.33,345.36,8.6,6.3,0.044,1382198.6,1382198.6,8757,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669921,680171.00
07/20/2019 20:45,2,0.283,ACTIVE,214.41,337.24,60.049,1563669903,"201051344001145","174011545737251",27.59,24.50,0,332.73,344.15,7.9,5.7,0.035,1383686.3,1383686.3,8774,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669922,680172.00
07/20/2019 20:45,2,0.305,ACTIVE,214.19,337.24,60.022,1563669903,"201051344000438","174011545737251",27.33,25.50,0,332.13,344.45,8.5,6.3,0.035,1377182.9,1377182.9,8748,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669923,680173.00
07/20/2019 20:45,2,0.342,ACTIVE,213.96,336.04,60.012,1563669903,"201051344001135","174011545737251",27.37,24.80,0,331.53,343.55,9.5,7.2,0.040,1364726.3,1364726.3,8744,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669923,680174.00
07/20/2019 20:45,2,0.338,ACTIVE,213.74,336.04,60.017,1563669903,"201051344000983","174011545737251",27.37,28.30,0,331.23,343.55,9.4,7.1,0.044,1380409.4,1380409.4,8750,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669924,680175.00
07/20/2019 20:45,2,0.311,ACTIVE,214.41,336.94,60.028,1563669903,"201051344001203","174011545737251",27.14,25.00,0,332.13,345.06,8.6,6.4,0.040,1372754.9,1372754.9,8764,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669925,680176.00
07/20/2019 20:45,2,0.291,ACTIVE,214.19,336.64,60.012,1563669903,"201051344001230","174011545737251",27.14,25.00,0,330.63,342.05,8.0,5.8,0.031,1367377.1,1367377.1,8782,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669926,680177.00
07/20/2019 20:45,2,0.320,ACTIVE,213.74,336.94,60.017,1563669903,"201051344000646","174011545737251",27.00,25.80,0,330.63,343.55,8.8,6.6,0.035,1361347.4,1361347.4,8765,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669927,680178.00
07/20/2019 20:45,2,0.326,ACTIVE,213.74,335.74,60.012,1563669903,"201051344000867","174011545737251",26.44,28.80,0,330.93,343.25,8.8,6.5,0.040,1357611.5,1357611.5,8757,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669928,680179.00
07/20/2019 20:45,2,0.312,ACTIVE,214.19,338.14,60.017,1563669903,"201051344000633","174011545737251",27.02,28.30,0,332.13,345.96,8.6,6.4,0.040,1354466.2,1354466.2,8766,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669929,680180.00
07/20/2019 20:45,2,0.318,ACTIVE,213.74,336.64,60.017,1563669903,"201051344000955","174011545737251",27.85,25.30,0,330.93,343.25,9.0,6.8,0.040,1382064.9,1382064.9,8759,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669930,680181.00
07/20/2019 20:45,2,0.314,ACTIVE,213.96,336.64,60.022,1563669903,"201051344000648","174011545737251",26.92,26.80,0,332.13,344.76,8.6,6.4,0.040,1368173.1,1368173.1,8747,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669931,680182.00
07/20/2019 20:45,2,0.297,ACTIVE,213.96,336.94,59.990,1563669903,"201051344000645","174011545737251",26.68,27.80,0,333.03,345.36,8.1,5.8,0.044,1373838.6,1373838.6,8753,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669932,680183.00
07/20/2019 20:45,2,0.316,ACTIVE,213.74,336.64,60.022,1563669903,"201051344000569","174011545737251",26.82,28.30,0,332.13,343.85,8.6,6.4,0.044,1390925.7,1390925.7,8752,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669933,680184.00
07/20/2019 20:45,2,0.357,ACTIVE,213.74,339.95,60.022,1563669903,"179051228000119","174011545737251",26.82,30.80,0,331.83,349.26,9.8,7.5,0.035,177089.0,177089.0,8836,0,0,0,L,46974696,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563669934,680185.00
07/20/2019 21:00,2,0.283,ACTIVE,212.83,335.44,60.001,1563670804,"201051344000579","174011545737251",27.14,28.30,0,330.03,342.95,7.8,5.7,0.022,1392332.6,1392332.6,8758,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670805,680186.00
07/20/2019 21:00,2,0.244,ACTIVE,212.38,333.93,59.969,1563670804,"201051344001025","174011545737251",27.15,24.50,0,331.23,342.35,6.7,4.6,0.018,1377322.9,1377322.9,8751,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670806,680187.00
07/20/2019 21:00,2,0.240,ACTIVE,212.61,335.14,59.996,1563670804,"201051344001093","174011545737251",26.76,24.80,0,331.53,342.95,6.5,4.4,0.018,1359229.5,1359229.5,8774,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670807,680188.00
07/20/2019 21:00,2,0.242,ACTIVE,212.83,335.44,60.006,1563670804,"201051344000458","174011545737251",26.72,27.80,0,330.93,342.05,6.6,4.4,0.022,1373031.2,1373031.2,8743,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670808,680189.00
07/20/2019 21:00,2,0.256,ACTIVE,212.38,334.54,60.006,1563670804,"201051344000890","174011545737251",26.78,25.50,0,330.93,342.95,7.0,4.8,0.027,1374482.0,1374482.0,8756,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670808,680190.00
07/20/2019 21:00,2,0.209,ACTIVE,212.83,336.34,60.001,1563670804,"201051344000988","174011545737251",17.87,28.00,0,329.73,342.35,3.8,1.7,0.004,1044542.5,1044542.5,8757,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670809,680191.00
07/20/2019 21:00,2,0.229,ACTIVE,212.83,335.14,59.969,1563670804,"201051344000582","174011545737251",26.38,24.30,0,331.23,342.35,6.1,4.0,0.013,1351706.0,1351706.0,8746,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670810,680192.00
07/20/2019 21:00,2,0.250,ACTIVE,212.83,335.44,60.006,1563670804,"201051344000868","174011545737251",26.98,25.80,0,330.93,341.45,6.8,4.7,0.022,1359660.7,1359660.7,8747,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670811,680193.00
07/20/2019 21:00,2,0.221,ACTIVE,213.29,336.34,60.001,1563670804,"201051344000576","174011545737251",26.86,27.50,0,331.23,342.65,6.0,3.9,0.018,1375846.8,1375846.8,8771,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670812,680194.00
07/20/2019 21:00,2,0.244,ACTIVE,212.83,335.14,60.006,1563670804,"201051344001158","174011545737251",26.38,28.00,0,329.13,342.05,6.5,4.4,0.027,1353293.9,1353293.9,8746,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670813,680195.00
07/20/2019 21:00,2,0.227,ACTIVE,212.61,335.14,60.006,1563670804,"201051344000917","174011545737251",26.92,25.30,0,331.23,341.45,6.2,4.1,0.018,1368846.3,1368846.3,8770,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670814,680196.00
07/20/2019 21:00,2,0.260,ACTIVE,212.61,334.84,60.028,1563670804,"201051344000417","174011545737251",17.89,25.30,0,330.93,340.85,4.7,2.6,0.009,1082471.6,1082471.6,8776,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670815,680197.00
07/20/2019 21:00,2,0.213,ACTIVE,212.83,336.04,60.006,1563670804,"201051344000685","174011545737251",26.78,24.50,0,332.13,344.76,5.8,3.7,0.018,1374896.9,1374896.9,8756,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670816,680198.00
07/20/2019 21:00,2,0.230,ACTIVE,212.61,335.14,60.006,1563670804,"201051344000651","174011545737251",26.94,24.00,0,332.13,343.25,6.3,4.2,0.022,1369208.3,1369208.3,8751,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670817,680199.00
07/20/2019 21:00,2,0.240,ACTIVE,212.61,335.14,60.012,1563670804,"201051344000594","174011545737251",26.86,28.30,0,329.13,341.45,6.6,4.4,0.027,1379282.7,1379282.7,8752,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670818,680200.00
07/20/2019 21:00,2,0.248,ACTIVE,213.06,334.54,60.006,1563670804,"201051344000469","174011545737251",26.48,26.80,0,329.43,342.65,6.7,4.5,0.022,1359412.4,1359412.4,8760,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670819,680201.00
07/20/2019 21:00,2,0.285,ACTIVE,212.83,335.44,60.012,1563670804,"201051344000585","174011545737251",27.00,24.80,0,330.93,342.65,7.8,5.7,0.031,1384666.2,1384666.2,8747,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670820,680202.00
07/20/2019 21:00,2,0.240,ACTIVE,213.29,336.34,60.012,1563670804,"201051344000853","174011545737251",27.12,28.30,0,332.43,343.85,6.6,4.4,0.022,1382199.9,1382199.9,8758,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670821,680203.00
07/20/2019 21:00,2,0.225,ACTIVE,212.61,334.84,60.022,1563670804,"201051344001145","174011545737251",26.80,24.30,0,332.43,343.25,6.1,4.0,0.018,1383687.5,1383687.5,8775,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670822,680204.00
07/20/2019 21:00,2,0.238,ACTIVE,212.61,334.24,60.006,1563670804,"201051344000438","174011545737251",27.73,25.00,0,331.83,342.95,6.7,4.5,0.018,1377184.3,1377184.3,8749,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670822,680205.00
07/20/2019 21:00,2,0.273,ACTIVE,212.16,333.03,59.996,1563670804,"201051344001135","174011545737251",27.14,24.50,0,330.93,342.05,7.5,5.3,0.027,1364727.9,1364727.9,8745,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670823,680206.00
07/20/2019 21:00,2,0.266,ACTIVE,212.83,334.54,60.012,1563670804,"201051344000983","174011545737251",27.25,28.00,0,330.03,342.05,7.4,5.2,0.022,1380411.0,1380411.0,8751,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670824,680207.00
07/20/2019 21:00,2,0.244,ACTIVE,212.61,334.24,60.012,1563670804,"201051344001203","174011545737251",26.78,24.80,0,331.83,343.55,6.7,4.5,0.018,1372756.2,1372756.2,8765,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670825,680208.00
07/20/2019 21:00,2,0.234,ACTIVE,212.38,333.93,60.022,1563670804,"201051344001230","174011545737251",26.24,24.50,0,329.43,340.55,6.3,4.1,0.018,1367378.4,1367378.4,8783,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670826,680209.00
07/20/2019 21:00,2,0.254,ACTIVE,212.16,333.93,60.012,1563670804,"201051344000646","174011545737251",27.04,25.30,0,330.03,342.35,7.0,4.8,0.018,1361348.8,1361348.8,8766,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670827,680210.00
07/20/2019 21:00,2,0.246,ACTIVE,213.06,334.54,60.017,1563670804,"201051344000867","174011545737251",26.72,28.50,0,330.33,341.75,6.7,4.5,0.022,1357612.9,1357612.9,8758,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670828,680211.00
07/20/2019 21:00,2,0.238,ACTIVE,213.51,337.24,60.012,1563670804,"201051344000633","174011545737251",26.96,28.00,0,330.63,343.85,6.5,4.4,0.018,1354467.6,1354467.6,8767,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670829,680212.00
07/20/2019 21:00,2,0.264,ACTIVE,212.16,334.54,60.012,1563670804,"201051344000955","174011545737251",27.04,25.00,0,330.33,342.05,7.2,5.1,0.022,1382066.4,1382066.4,8760,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670830,680213.00
07/20/2019 21:00,2,0.232,ACTIVE,213.06,335.14,60.017,1563670804,"201051344000648","174011545737251",27.21,26.80,0,331.23,342.95,6.4,4.3,0.022,1368174.5,1368174.5,8748,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670831,680214.00
07/20/2019 21:00,2,0.221,ACTIVE,213.29,335.74,60.012,1563670804,"201051344000645","174011545737251",26.06,27.80,0,331.53,342.65,5.9,3.7,0.022,1373839.8,1373839.8,8754,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670832,680215.00
07/20/2019 21:00,2,0.240,ACTIVE,212.83,335.44,60.017,1563670804,"201051344000569","174011545737251",27.23,28.00,0,330.63,342.35,6.7,4.5,0.022,1390927.1,1390927.1,8753,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670833,680216.00
07/20/2019 21:00,2,0.283,ACTIVE,213.29,338.74,60.017,1563670804,"179051228000119","174011545737251",26.32,30.50,0,331.83,345.36,7.6,5.4,0.022,177090.6,177090.6,8837,0,0,0,L,46974696,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563670834,680217.00
07/20/2019 21:15,2,0.227,ACTIVE,213.29,335.44,60.028,1563671704,"201051344000579","174011545737251",26.50,27.00,0,330.33,340.25,6.1,3.9,0.000,1392333.8,1392333.8,8759,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671705,680218.00
07/20/2019 21:15,2,0.191,ACTIVE,213.51,335.74,60.022,1563671704,"201051344001025","174011545737251",25.72,23.80,0,329.13,340.55,5.0,2.9,0.009,1377323.9,1377323.9,8752,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671706,680219.00
07/20/2019 21:15,2,0.201,ACTIVE,213.74,336.64,60.028,1563671704,"201051344001093","174011545737251",24.45,24.00,0,327.92,342.35,5.0,2.9,0.000,1359230.4,1359230.4,8775,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671707,680220.00
07/20/2019 21:15,2,0.188,ACTIVE,213.51,336.04,60.033,1563671704,"201051344000458","174011545737251",25.80,26.50,0,330.33,339.65,4.9,2.8,0.004,1373032.1,1373032.1,8744,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671708,680221.00
07/20/2019 21:15,2,0.203,ACTIVE,213.51,335.74,60.028,1563671704,"201051344000890","174011545737251",25.54,25.00,0,329.43,340.55,5.3,3.2,0.004,1374483.0,1374483.0,8757,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671709,680222.00
07/20/2019 21:15,2,0.141,ACTIVE,213.29,317.70,60.028,1563671704,"201051344000988","174011545737251",17.87,26.00,0,308.09,357.08,2.5,0.5,0.000,1044542.8,1044542.8,8758,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671710,680223.00
07/20/2019 21:15,2,0.184,ACTIVE,213.96,336.94,60.022,1563671704,"201051344000582","174011545737251",25.19,23.80,0,329.73,340.25,4.7,2.6,0.009,1351706.8,1351706.8,8747,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671711,680224.00
