ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 21:15,2,0.199,ACTIVE,213.29,335.74,60.033,1563671704,"201051344000868","174011545737251",25.33,24.80,0,330.03,340.25,5.1,3.0,0.009,1359661.7,1359661.7,8748,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671712,680225.00
07/20/2019 21:15,2,0.174,ACTIVE,213.74,337.24,60.033,1563671704,"201051344000576","174011545737251",25.05,26.00,0,330.93,341.15,4.4,2.4,0.004,1375847.6,1375847.6,8772,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671713,680226.00
07/20/2019 21:15,2,0.184,ACTIVE,213.51,335.44,60.033,1563671704,"201051344001158","174011545737251",25.15,26.30,0,328.82,339.65,4.7,2.6,0.009,1353294.7,1353294.7,8747,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671714,680227.00
07/20/2019 21:15,2,0.191,ACTIVE,213.74,336.94,60.054,1563671704,"201051344000917","174011545737251",24.17,24.50,0,322.81,345.06,4.7,2.6,0.004,1368847.2,1368847.2,8771,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671715,680228.00
07/20/2019 21:15,2,0.195,ALERT,213.51,305.98,60.033,1563671704,"201051344000417","174011545737251",17.89,24.50,0,295.46,339.04,3.6,1.5,0.000,1082472.1,1082472.1,8777,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671717,680229.00
07/20/2019 21:15,2,0.168,ACTIVE,213.74,337.24,60.028,1563671704,"201051344000685","174011545737251",24.67,24.30,0,328.52,340.85,4.2,2.1,0.004,1374897.6,1374897.6,8757,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671718,680230.00
07/20/2019 21:15,2,0.186,ACTIVE,213.51,336.04,60.033,1563671704,"201051344000651","174011545737251",25.31,23.50,0,329.73,340.55,4.8,2.7,0.004,1369209.1,1369209.1,8752,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671719,680231.00
07/20/2019 21:15,2,0.189,ACTIVE,213.29,335.74,60.033,1563671704,"201051344000594","174011545737251",25.78,27.30,0,327.32,339.65,5.0,2.9,0.004,1379283.6,1379283.6,8753,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671720,680232.00
07/20/2019 21:15,2,0.195,ACTIVE,213.51,336.64,60.006,1563671704,"201051344000469","174011545737251",25.52,24.80,0,327.92,339.65,5.0,2.9,0.004,1359413.4,1359413.4,8761,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671721,680233.00
07/20/2019 21:15,2,0.229,ACTIVE,213.51,336.64,60.022,1563671704,"201051344000585","174011545737251",25.52,24.30,0,328.22,340.55,5.9,3.8,0.004,1384667.3,1384667.3,8748,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671721,680234.00
07/20/2019 21:15,2,0.188,ACTIVE,213.96,337.54,60.043,1563671704,"201051344000853","174011545737251",24.61,26.30,0,331.23,341.75,4.7,2.6,0.004,1382200.8,1382200.8,8759,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671722,680235.00
07/20/2019 21:15,2,0.182,ACTIVE,213.74,336.64,60.070,1563671704,"201051344001145","174011545737251",24.87,23.80,0,330.03,340.55,4.6,2.5,0.004,1383688.3,1383688.3,8776,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671723,680236.00
07/20/2019 21:15,2,0.191,ACTIVE,213.74,336.64,60.038,1563671704,"201051344000438","174011545737251",26.04,24.30,0,329.73,340.25,5.1,3.0,0.004,1377185.2,1377185.2,8750,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671724,680237.00
07/20/2019 21:15,2,0.219,ACTIVE,213.29,335.14,60.049,1563671704,"201051344001135","174011545737251",25.56,23.80,0,328.22,340.25,5.7,3.6,0.009,1364729.0,1364729.0,8746,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671725,680238.00
07/20/2019 21:15,2,0.215,ACTIVE,213.51,335.44,60.054,1563671704,"201051344000983","174011545737251",25.80,26.30,0,328.52,340.25,5.6,3.5,0.009,1380412.1,1380412.1,8752,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671726,680239.00
07/20/2019 21:15,2,0.207,ACTIVE,213.51,335.74,60.054,1563671704,"201051344001203","174011545737251",24.73,24.30,0,329.13,341.75,5.2,3.1,0.004,1372757.2,1372757.2,8766,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671727,680240.00
07/20/2019 21:15,2,0.189,ACTIVE,213.51,335.44,60.043,1563671704,"201051344001230","174011545737251",24.05,23.80,0,323.72,343.25,4.6,2.5,0.000,1367379.2,1367379.2,8784,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671728,680241.00
07/20/2019 21:15,2,0.197,ACTIVE,213.06,335.74,60.049,1563671704,"201051344000646","174011545737251",26.30,24.30,0,327.62,340.55,5.3,3.2,0.004,1361349.9,1361349.9,8767,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671729,680242.00
07/20/2019 21:15,2,0.195,ACTIVE,213.74,335.14,60.043,1563671704,"201051344000867","174011545737251",25.70,27.00,0,328.52,339.95,5.1,3.0,0.004,1357613.8,1357613.8,8759,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671730,680243.00
07/20/2019 21:15,2,0.195,ACTIVE,213.96,338.14,60.049,1563671704,"201051344000633","174011545737251",25.35,26.50,0,329.43,341.75,5.0,2.9,0.000,1354468.5,1354468.5,8768,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671731,680244.00
07/20/2019 21:15,2,0.213,ACTIVE,213.06,335.74,60.075,1563671704,"201051344000955","174011545737251",25.76,24.30,0,327.62,339.65,5.5,3.4,0.004,1382067.4,1382067.4,8761,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671732,680245.00
07/20/2019 21:15,2,0.186,ACTIVE,213.51,335.74,60.038,1563671704,"201051344000648","174011545737251",25.72,25.50,0,330.93,341.15,4.8,2.8,0.004,1368175.4,1368175.4,8749,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671733,680246.00
07/20/2019 21:15,2,0.162,ACTIVE,213.74,336.34,60.043,1563671704,"201051344000645","174011545737251",26.34,26.30,0,330.93,340.85,4.3,2.3,0.009,1373840.5,1373840.5,8755,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671734,680247.00
07/20/2019 21:15,2,0.182,ACTIVE,213.29,335.44,60.043,1563671704,"201051344000569","174011545737251",26.44,26.30,0,329.73,340.25,4.9,2.8,0.004,1390928.0,1390928.0,8754,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671735,680248.00
07/20/2019 21:15,2,0.217,ACTIVE,213.51,338.44,60.038,1563671704,"179051228000119","174011545737251",26.90,28.80,0,321.01,352.87,5.9,3.8,0.000,177091.8,177091.8,8838,0,0,0,L,46974696,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563671736,680249.00
07/20/2019 21:30,2,0.168,ALERT,213.74,299.67,60.022,1563672604,"201051344000579","174011545737251",22.82,25.30,0,297.87,337.84,3.9,1.9,0.000,1392334.5,1392334.5,8760,0,0,0,L,1122011218,1,121.55,122.91,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672606,680250.00
07/20/2019 21:30,2,0.131,ALERT,214.19,299.07,60.033,1563672604,"201051344001025","174011545737251",23.36,23.00,0,297.57,339.04,3.1,1.1,0.000,1377324.4,1377324.4,8753,0,0,0,L,1122011218,1,122.46,122.46,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672608,680251.00
07/20/2019 21:30,2,0.150,ALERT,214.41,299.67,60.017,1563672604,"201051344001093","174011545737251",20.65,23.00,0,297.87,338.14,3.2,1.1,0.000,1359230.9,1359230.9,8776,0,0,0,L,1122011218,1,122.68,122.23,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672610,680252.00
07/20/2019 21:30,2,0.129,ALERT,213.74,299.07,60.022,1563672604,"201051344000458","174011545737251",22.40,24.80,0,297.26,338.44,3.0,0.9,0.000,1373032.6,1373032.6,8745,0,0,0,L,1122011218,1,121.55,123.14,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672612,680253.00
07/20/2019 21:30,2,0.152,ALERT,214.19,299.97,60.033,1563672604,"201051344000890","174011545737251",22.30,23.80,0,297.87,339.04,3.5,1.4,0.000,1374483.6,1374483.6,8758,0,0,0,L,1122011218,1,122.91,121.78,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672613,680254.00
07/20/2019 21:30,2,0.090,ALERT,213.51,299.07,60.028,1563672604,"201051344000988","174011545737251",17.61,24.30,0,294.86,336.04,1.6,0.0,0.000,1044542.9,1044542.9,8759,0,0,0,L,1122011218,1,121.33,123.14,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672615,680255.00
07/20/2019 21:30,2,0.123,ALERT,214.64,300.27,59.985,1563672604,"201051344000582","174011545737251",22.34,22.80,0,298.17,339.95,2.8,0.8,0.000,1351707.2,1351707.2,8748,0,0,0,L,1122011218,1,122.91,122.91,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672617,680256.00
07/20/2019 21:30,2,0.146,ALERT,213.74,299.97,60.028,1563672604,"201051344000868","174011545737251",21.61,23.50,0,297.87,338.44,3.2,1.2,0.000,1359662.2,1359662.2,8749,0,0,0,L,1122011218,1,121.55,123.36,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672619,680257.00
07/20/2019 21:30,2,0.117,ALERT,214.19,299.67,60.022,1563672604,"201051344000576","174011545737251",21.53,24.30,0,297.57,339.34,2.6,0.6,0.000,1375847.9,1375847.9,8773,0,0,0,L,1122011218,1,121.78,122.91,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672621,680258.00
07/20/2019 21:30,2,0.127,ALERT,213.74,298.77,60.033,1563672604,"201051344001158","174011545737251",22.22,24.50,0,296.36,338.14,2.9,0.8,0.000,1353295.2,1353295.2,8748,0,0,0,L,1122011218,1,121.33,122.91,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672623,680259.00
07/20/2019 21:30,2,0.133,ALERT,214.41,299.07,60.033,1563672604,"201051344000917","174011545737251",20.56,23.50,0,296.36,338.44,2.8,0.7,0.000,1368847.6,1368847.6,8772,0,0,0,L,1122011218,1,122.68,122.68,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672624,680260.00
07/20/2019 21:30,2,0.141,ACTIVE,214.41,299.07,60.033,1563672604,"201051344000417","174011545737251",17.27,23.30,0,297.26,306.58,2.5,0.5,0.000,1082472.4,1082472.4,8779,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672625,680261.00
07/20/2019 21:30,2,0.111,ALERT,214.64,299.67,60.028,1563672604,"201051344000685","174011545737251",19.10,23.00,0,296.96,339.34,2.2,0.2,0.000,1374897.9,1374897.9,8758,0,0,0,L,1122011218,1,123.59,122.23,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672627,680262.00
07/20/2019 21:30,2,0.145,ALERT,214.41,299.07,60.028,1563672604,"201051344000651","174011545737251",19.40,22.50,0,296.36,339.04,2.9,0.8,0.000,1369209.6,1369209.6,8753,0,0,0,L,1122011218,1,123.14,122.23,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672629,680263.00
07/20/2019 21:30,2,0.131,ALERT,213.74,299.97,60.033,1563672604,"201051344000594","174011545737251",22.62,25.50,0,296.96,338.14,3.0,1.0,0.000,1379284.1,1379284.1,8754,0,0,0,L,1122011218,1,121.55,122.68,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672631,680264.00
07/20/2019 21:30,2,0.143,ALERT,213.74,299.07,60.028,1563672604,"201051344000469","174011545737251",22.48,23.00,0,296.66,338.14,3.3,1.2,0.000,1359413.9,1359413.9,8762,0,0,0,L,1122011218,1,121.10,123.36,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672633,680265.00
07/20/2019 21:30,2,0.168,ALERT,214.64,299.97,60.033,1563672604,"201051344000585","174011545737251",22.15,23.00,0,296.96,339.04,3.8,1.7,0.000,1384668.0,1384668.0,8749,0,0,0,L,1122011218,1,122.46,122.91,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672635,680266.00
07/20/2019 21:30,2,0.125,ALERT,214.41,299.07,60.022,1563672604,"201051344000853","174011545737251",21.65,24.30,0,297.26,339.65,2.8,0.7,0.000,1382201.2,1382201.2,8760,0,0,0,L,1122011218,1,122.23,123.36,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672637,680267.00
07/20/2019 21:30,2,0.127,ALERT,214.64,300.27,60.022,1563672604,"201051344001145","174011545737251",21.15,22.80,0,297.87,339.04,2.8,0.7,0.000,1383688.7,1383688.7,8777,0,0,0,L,1122011218,1,122.91,122.46,0002,22,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672638,680268.00
07/20/2019 21:30,2,0.135,ALERT,214.41,299.67,59.985,1563672604,"201051344000438","174011545737251",22.54,23.30,0,297.87,339.65,3.1,1.1,0.000,1377185.7,1377185.7,8751,0,0,0,L,1122011218,1,123.14,122.46,0002,23,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672640,680269.00
07/20/2019 21:30,2,0.160,ALERT,214.19,299.67,60.028,1563672604,"201051344001135","174011545737251",22.50,22.80,0,297.57,338.14,3.6,1.6,0.000,1364729.7,1364729.7,8747,0,0,0,L,1122011218,1,122.68,122.23,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672642,680270.00
07/20/2019 21:30,2,0.156,ALERT,213.74,299.37,60.038,1563672604,"201051344000983","174011545737251",22.34,24.50,0,297.57,338.44,3.5,1.5,0.000,1380412.7,1380412.7,8753,0,0,0,L,1122011218,1,121.78,122.91,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672644,680271.00
07/20/2019 21:30,2,0.145,ALERT,214.41,299.37,60.017,1563672604,"201051344001203","174011545737251",21.19,23.00,0,297.26,340.55,3.1,1.1,0.000,1372757.7,1372757.7,8767,0,0,0,L,1122011218,1,123.36,122.23,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672646,680272.00
07/20/2019 21:30,2,0.139,ALERT,214.19,299.97,60.028,1563672604,"201051344001230","174011545737251",19.24,22.80,0,297.26,338.44,2.7,0.7,0.000,1367379.6,1367379.6,8785,0,0,0,L,1122011218,1,122.91,122.23,0002,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672648,680273.00
07/20/2019 21:30,2,0.146,ALERT,213.96,299.37,60.028,1563672604,"201051344000646","174011545737251",20.73,23.00,0,296.06,338.74,3.1,1.0,0.000,1361350.4,1361350.4,8768,0,0,0,L,1122011218,1,122.91,122.23,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672649,680274.00
07/20/2019 21:30,2,0.141,ALERT,214.19,299.07,60.033,1563672604,"201051344000867","174011545737251",22.03,25.30,0,296.96,338.44,3.1,1.1,0.000,1357614.4,1357614.4,8760,0,0,0,L,1122011218,1,122.01,122.91,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672651,680275.00
07/20/2019 21:30,2,0.135,ALERT,214.41,298.77,60.033,1563672604,"201051344000633","174011545737251",22.26,24.80,0,295.46,339.65,3.0,1.0,0.000,1354468.9,1354468.9,8769,0,0,0,L,1122011218,1,122.23,123.36,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672653,680276.00
07/20/2019 21:30,2,0.164,ALERT,213.96,299.67,60.033,1563672604,"201051344000955","174011545737251",19.60,23.30,0,297.26,338.74,3.2,1.2,0.000,1382068.0,1382068.0,8762,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672655,680277.00
07/20/2019 21:30,2,0.131,ALERT,214.19,298.47,60.028,1563672604,"201051344000648","174011545737251",21.97,24.00,0,296.66,338.74,2.9,0.9,0.000,1368175.8,1368175.8,8750,0,0,0,L,1122011218,1,121.33,123.36,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672657,680278.00
07/20/2019 21:30,2,0.115,ALERT,214.19,298.77,60.065,1563672604,"201051344000645","174011545737251",21.77,24.80,0,296.96,339.04,2.5,0.5,0.000,1373840.9,1373840.9,8756,0,0,0,L,1122011218,1,122.01,123.36,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672658,680279.00
07/20/2019 21:30,2,0.133,ALERT,213.96,299.67,60.043,1563672604,"201051344000569","174011545737251",22.05,24.50,0,297.87,338.74,3.0,1.0,0.000,1390928.5,1390928.5,8755,0,0,0,L,1122011218,1,121.33,123.36,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672660,680280.00
07/20/2019 21:30,2,0.178,ALERT,214.19,298.77,59.996,1563672604,"179051228000119","174011545737251",21.53,26.50,0,295.16,344.45,3.9,1.9,0.000,177092.5,177092.5,8839,0,0,0,L,46974696,1,121.78,123.81,0000,23,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563672662,680281.00
07/20/2019 21:45,2,0.088,ALERT,213.96,299.67,60.017,1563673504,"201051344000579","174011545737251",24.39,23.50,0,297.87,301.47,2.2,0.2,0.000,1392334.7,1392334.7,8762,0,0,0,L,1122011218,1,121.78,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1563673506,680282.00
07/20/2019 21:45,2,0.066,ALERT,213.96,298.77,60.028,1563673504,"201051344001025","174011545737251",24.09,21.80,0,297.57,301.47,1.7,0.0,0.000,1377324.4,1377324.4,8755,0,0,0,L,1122011218,1,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1563673508,680283.00
07/20/2019 21:45,2,0.000,ALERT,214.19,299.37,60.054,1563673504,"201051344001093","174011545737251",0.00,22.30,0,297.87,300.87,0.0,0.0,0.000,1359231.1,1359231.1,8778,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673510,680284.00
07/20/2019 21:45,2,0.066,ALERT,213.74,299.37,60.022,1563673504,"201051344000458","174011545737251",25.13,23.30,0,297.57,301.47,1.7,0.0,0.000,1373032.7,1373032.7,8747,0,0,0,L,1122011218,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1563673512,680285.00
07/20/2019 21:45,2,0.098,ALERT,213.96,299.67,60.017,1563673504,"201051344000890","174011545737251",22.15,22.80,0,298.47,301.77,2.3,0.3,0.000,1374483.8,1374483.8,8760,0,0,0,L,1122011218,1,122.91,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1563673513,680286.00
07/20/2019 21:45,2,0.051,ALERT,213.74,298.77,60.022,1563673504,"201051344000988","174011545737251",16.30,22.80,0,294.86,300.57,0.8,0.0,0.000,1044542.9,1044542.9,8761,0,0,0,L,1122011218,1,121.55,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1563673515,680287.00
07/20/2019 21:45,2,0.061,ALERT,214.41,299.97,60.017,1563673504,"201051344000582","174011545737251",25.35,22.00,0,298.47,301.77,1.6,0.0,0.000,1351707.3,1351707.3,8750,0,0,0,L,1122011218,1,122.91,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1563673517,680288.00
07/20/2019 21:45,2,0.082,ALERT,213.74,299.67,60.012,1563673504,"201051344000868","174011545737251",24.91,22.30,0,297.87,301.47,2.1,0.1,0.000,1359662.3,1359662.3,8751,0,0,0,L,1122011218,1,121.55,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1563673519,680289.00
07/20/2019 21:45,2,0.000,ALERT,214.19,299.37,60.022,1563673504,"201051344000576","174011545737251",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,1375848.0,1375848.0,8775,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1563673521,680290.00
07/20/2019 21:45,2,0.059,ALERT,213.74,298.77,60.017,1563673504,"201051344001158","174011545737251",25.27,22.80,0,296.66,300.27,1.5,0.0,0.000,1353295.2,1353295.2,8750,0,0,0,L,1122011218,1,121.55,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1563673523,680291.00
07/20/2019 21:45,2,0.000,ALERT,213.96,298.77,60.017,1563673504,"201051344000917","174011545737251",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,1368847.6,1368847.6,8774,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673525,680292.00
07/20/2019 21:45,2,0.104,ALERT,214.19,298.77,60.017,1563673504,"201051344000417","174011545737251",15.61,22.30,0,297.26,300.57,1.6,0.0,0.000,1082472.4,1082472.4,8780,0,0,0,L,1122011218,1,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1563673526,680293.00
07/20/2019 21:45,2,0.000,ALERT,214.41,299.37,60.022,1563673504,"201051344000685","174011545737251",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,1374897.9,1374897.9,8760,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1563673528,680294.00
07/20/2019 21:45,2,0.055,ALERT,214.19,298.47,60.017,1563673504,"201051344000651","174011545737251",25.31,21.50,0,297.57,300.57,1.4,0.0,0.000,1369209.6,1369209.6,8755,0,0,0,L,1122011218,1,123.14,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1563673530,680295.00
07/20/2019 21:45,2,0.068,ALERT,213.51,299.97,60.033,1563673504,"201051344000594","174011545737251",25.82,24.00,0,296.96,301.17,1.8,0.0,0.000,1379284.1,1379284.1,8756,0,0,0,L,1122011218,1,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1563673532,680296.00
07/20/2019 21:45,2,0.066,ALERT,213.96,298.77,60.054,1563673504,"201051344000469","174011545737251",24.55,21.80,0,296.36,300.27,1.7,0.0,0.000,1359414.0,1359414.0,8764,0,0,0,L,1122011218,1,121.33,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1563673534,680297.00
07/20/2019 21:45,2,0.094,ALERT,214.41,299.37,60.022,1563673504,"201051344000585","174011545737251",25.52,22.00,0,297.87,301.17,2.5,0.4,0.000,1384668.2,1384668.2,8751,0,0,0,L,1122011218,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1563673536,680298.00
07/20/2019 21:45,2,0.059,ALERT,214.41,298.77,60.017,1563673504,"201051344000853","174011545737251",25.64,22.80,0,297.57,300.87,1.5,0.0,0.000,1382201.2,1382201.2,8762,0,0,0,L,1122011218,1,122.23,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673538,680299.00
07/20/2019 21:45,2,0.000,ALERT,214.19,299.37,60.017,1563673504,"201051344001145","174011545737251",0.00,21.80,0,298.47,301.77,0.0,0.0,0.000,1383688.8,1383688.8,8779,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673539,680300.00
07/20/2019 21:45,2,0.072,ALERT,214.19,299.07,60.012,1563673504,"201051344000438","174011545737251",25.25,22.00,0,297.87,301.17,1.9,0.0,0.000,1377185.8,1377185.8,8753,0,0,0,L,1122011218,1,122.91,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1563673541,680301.00
07/20/2019 21:45,2,0.094,ALERT,213.74,299.07,60.022,1563673504,"201051344001135","174011545737251",25.74,22.00,0,298.17,301.47,2.5,0.5,0.000,1364729.9,1364729.9,8749,0,0,0,L,1122011218,1,122.46,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1563673543,680302.00
07/20/2019 21:45,2,0.090,ALERT,213.74,299.07,60.017,1563673504,"201051344000983","174011545737251",24.97,23.00,0,297.87,301.17,2.3,0.3,0.000,1380412.9,1380412.9,8755,0,0,0,L,1122011218,1,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1563673545,680303.00
07/20/2019 21:45,2,0.000,ALERT,213.96,298.77,60.012,1563673504,"201051344001203","174011545737251",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,1372757.8,1372757.8,8769,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673547,680304.00
07/20/2019 21:45,2,0.000,ALERT,213.96,299.37,60.043,1563673504,"201051344001230","174011545737251",0.00,21.80,0,298.17,301.17,0.0,0.0,0.000,1367379.6,1367379.6,8787,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673549,680305.00
07/20/2019 21:45,2,0.062,ALERT,213.74,298.77,60.017,1563673504,"201051344000646","174011545737251",24.55,22.00,0,297.26,300.57,1.6,0.0,0.000,1361350.5,1361350.5,8770,0,0,0,L,1122011218,1,122.68,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1563673550,680306.00
07/20/2019 21:45,2,0.000,ALERT,213.96,298.77,60.017,1563673504,"201051344000867","174011545737251",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,1357614.4,1357614.4,8762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1563673552,680307.00
07/20/2019 21:45,2,0.000,ALERT,214.41,298.47,60.022,1563673504,"201051344000633","174011545737251",0.00,23.30,0,295.46,300.27,0.0,0.0,0.000,1354469.0,1354469.0,8771,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673554,680308.00
07/20/2019 21:45,2,0.000,ALERT,213.74,299.37,59.969,1563673504,"201051344000955","174011545737251",0.00,22.30,0,297.87,300.87,0.0,0.0,0.000,1382068.1,1382068.1,8764,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1563673556,680309.00
07/20/2019 21:45,2,0.000,ALERT,213.96,298.17,60.022,1563673504,"201051344000648","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1368175.9,1368175.9,8752,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1563673558,680310.00
07/20/2019 21:45,2,0.000,ALERT,214.19,298.47,60.043,1563673504,"201051344000645","174011545737251",0.00,23.30,0,297.26,300.57,0.0,0.0,0.000,1373840.9,1373840.9,8758,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1563673560,680311.00
07/20/2019 21:45,2,0.000,ALERT,213.74,299.37,60.028,1563673504,"201051344000569","174011545737251",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,1390928.6,1390928.6,8757,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1563673561,680312.00
07/20/2019 21:45,2,0.000,ALERT,213.96,298.17,60.022,1563673504,"179051228000119","174011545737251",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,177092.7,177092.7,8841,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563673563,680313.00
07/20/2019 22:00,2,0.000,ALERT,213.29,299.37,60.012,1563674404,"201051344000579","174011545737251",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,1392334.7,1392334.7,8764,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1563674407,680314.00
07/20/2019 22:00,2,0.000,ALERT,213.06,297.57,60.012,1563674404,"201051344001025","174011545737251",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,1377324.4,1377324.4,8757,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1563674408,680315.00
07/20/2019 22:00,2,0.000,ALERT,213.29,297.87,60.017,1563674404,"201051344001093","174011545737251",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,1359231.1,1359231.1,8780,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674410,680316.00
07/20/2019 22:00,2,0.000,ALERT,213.29,298.77,60.022,1563674404,"201051344000458","174011545737251",0.00,22.30,0,296.66,302.98,0.0,0.0,0.000,1373032.7,1373032.7,8749,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1563674412,680317.00
07/20/2019 22:00,2,0.000,ALERT,213.06,298.47,60.006,1563674404,"201051344000890","174011545737251",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,1374483.8,1374483.8,8762,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1563674414,680318.00
07/20/2019 22:00,2,0.000,ALERT,213.29,298.47,60.022,1563674404,"201051344000988","174011545737251",0.00,21.50,0,294.56,302.68,0.0,0.0,0.000,1044542.9,1044542.9,8763,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1563674416,680319.00
07/20/2019 22:00,2,0.000,ALERT,213.51,298.77,60.006,1563674404,"201051344000582","174011545737251",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,1351707.3,1351707.3,8752,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1563674417,680320.00
07/20/2019 22:00,2,0.000,ALERT,213.29,299.37,59.985,1563674404,"201051344000868","174011545737251",0.00,21.50,0,297.87,303.58,0.0,0.0,0.000,1359662.3,1359662.3,8753,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1563674419,680321.00
07/20/2019 22:00,2,0.000,ALERT,213.74,299.37,60.012,1563674404,"201051344000576","174011545737251",0.00,21.80,0,296.96,302.98,0.0,0.0,0.000,1375848.0,1375848.0,8777,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674421,680322.00
07/20/2019 22:00,2,0.000,ALERT,213.29,298.47,60.022,1563674404,"201051344001158","174011545737251",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,1353295.2,1353295.2,8752,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563674423,680323.00
07/20/2019 22:00,2,0.000,ALERT,213.29,297.26,60.012,1563674404,"201051344000917","174011545737251",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,1368847.6,1368847.6,8776,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563674425,680324.00
07/20/2019 22:00,2,0.000,ALERT,213.29,297.26,60.012,1563674404,"201051344000417","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1082472.4,1082472.4,8782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1563674427,680325.00
07/20/2019 22:00,2,0.000,ALERT,213.51,297.87,60.012,1563674404,"201051344000685","174011545737251",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,1374897.9,1374897.9,8762,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674428,680326.00
07/20/2019 22:00,2,0.000,ALERT,213.29,296.96,60.012,1563674404,"201051344000651","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1369209.6,1369209.6,8757,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1563674430,680327.00
07/20/2019 22:00,2,0.000,ALERT,213.29,299.37,59.985,1563674404,"201051344000594","174011545737251",0.00,22.80,0,296.66,303.88,0.0,0.0,0.000,1379284.1,1379284.1,8758,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1563674432,680328.00
07/20/2019 22:00,2,0.000,ALERT,213.51,298.47,60.022,1563674404,"201051344000469","174011545737251",0.00,20.70,0,295.76,302.37,0.0,0.0,0.000,1359414.0,1359414.0,8766,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1563674434,680329.00
07/20/2019 22:00,2,0.000,ALERT,213.29,297.87,60.017,1563674404,"201051344000585","174011545737251",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,1384668.2,1384668.2,8753,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1563674436,680330.00
07/20/2019 22:00,2,0.000,ALERT,213.96,298.47,60.017,1563674404,"201051344000853","174011545737251",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,1382201.2,1382201.2,8764,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674438,680331.00
07/20/2019 22:00,2,0.000,ALERT,213.51,298.17,60.017,1563674404,"201051344001145","174011545737251",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,1383688.8,1383688.8,8781,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563674440,680332.00
07/20/2019 22:00,2,0.000,ALERT,213.29,297.87,60.001,1563674404,"201051344000438","174011545737251",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,1377185.8,1377185.8,8755,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1563674441,680333.00
07/20/2019 22:00,2,0.000,ALERT,212.83,297.57,60.022,1563674404,"201051344001135","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1364729.9,1364729.9,8751,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1563674443,680334.00
07/20/2019 22:00,2,0.000,ALERT,213.29,299.07,60.038,1563674404,"201051344000983","174011545737251",0.00,21.80,0,296.96,302.98,0.0,0.0,0.000,1380412.9,1380412.9,8757,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1563674445,680335.00
07/20/2019 22:00,2,0.000,ALERT,213.06,297.57,59.985,1563674404,"201051344001203","174011545737251",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,1372757.8,1372757.8,8771,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674447,680336.00
07/20/2019 22:00,2,0.000,ALERT,213.06,298.17,60.017,1563674404,"201051344001230","174011545737251",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,1367379.6,1367379.6,8789,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674449,680337.00
07/20/2019 22:00,2,0.000,ALERT,212.61,297.57,60.022,1563674404,"201051344000646","174011545737251",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,1361350.5,1361350.5,8772,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1563674450,680338.00
07/20/2019 22:00,2,0.000,ALERT,213.51,298.77,60.022,1563674404,"201051344000867","174011545737251",0.00,22.50,0,296.66,302.98,0.0,0.0,0.000,1357614.4,1357614.4,8764,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674452,680339.00
07/20/2019 22:00,2,0.000,ALERT,213.74,298.47,60.028,1563674404,"201051344000633","174011545737251",0.00,22.00,0,295.16,302.68,0.0,0.0,0.000,1354469.0,1354469.0,8773,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674454,680340.00
07/20/2019 22:00,2,0.000,ALERT,212.61,297.87,59.996,1563674404,"201051344000955","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1382068.1,1382068.1,8766,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674456,680341.00
07/20/2019 22:00,2,0.000,ALERT,213.51,298.17,60.022,1563674404,"201051344000648","174011545737251",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,1368175.9,1368175.9,8754,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563674458,680342.00
07/20/2019 22:00,2,0.000,ALERT,213.74,298.47,60.017,1563674404,"201051344000645","174011545737251",0.00,22.30,0,296.66,302.68,0.0,0.0,0.000,1373840.9,1373840.9,8760,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674459,680343.00
07/20/2019 22:00,2,0.000,ALERT,213.29,299.37,60.028,1563674404,"201051344000569","174011545737251",0.00,22.00,0,297.57,303.28,0.0,0.0,0.000,1390928.6,1390928.6,8759,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563674461,680344.00
07/20/2019 22:00,2,0.000,ALERT,213.51,298.17,60.017,1563674404,"179051228000119","174011545737251",0.00,23.50,0,294.86,302.37,0.0,0.0,0.000,177092.7,177092.7,8843,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563674463,680345.00
07/20/2019 22:15,2,0.000,ALERT,213.29,299.37,59.985,1563675304,"201051344000579","174011545737251",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,1392334.7,1392334.7,8766,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675306,680346.00
07/20/2019 22:15,2,0.000,ALERT,213.29,298.17,60.028,1563675304,"201051344001025","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,1377324.4,1377324.4,8759,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675308,680347.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.77,60.028,1563675304,"201051344001093","174011545737251",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1359231.1,1359231.1,8782,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675310,680348.00
07/20/2019 22:15,2,0.000,ALERT,213.29,299.07,60.022,1563675304,"201051344000458","174011545737251",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,1373032.7,1373032.7,8751,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675312,680349.00
07/20/2019 22:15,2,0.000,ALERT,213.51,299.07,60.017,1563675304,"201051344000890","174011545737251",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,1374483.8,1374483.8,8764,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675314,680350.00
07/20/2019 22:15,2,0.000,ALERT,213.29,299.07,60.028,1563675304,"201051344000988","174011545737251",0.00,21.00,0,293.96,301.17,0.0,0.0,0.000,1044542.9,1044542.9,8765,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675316,680351.00
07/20/2019 22:15,2,0.000,ALERT,213.96,299.37,60.022,1563675304,"201051344000582","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1351707.3,1351707.3,8754,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675318,680352.00
07/20/2019 22:15,2,0.000,ALERT,213.29,299.67,60.006,1563675304,"201051344000868","174011545737251",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,1359662.3,1359662.3,8755,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675319,680353.00
07/20/2019 22:15,2,0.000,ALERT,213.74,299.37,60.033,1563675304,"201051344000576","174011545737251",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,1375848.0,1375848.0,8779,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675321,680354.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.77,60.033,1563675304,"201051344001158","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1353295.2,1353295.2,8754,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675323,680355.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.17,59.996,1563675304,"201051344000917","174011545737251",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,1368847.6,1368847.6,8778,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675325,680356.00
07/20/2019 22:15,2,0.000,ALERT,213.51,297.87,60.017,1563675304,"201051344000417","174011545737251",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1082472.4,1082472.4,8784,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675327,680357.00
07/20/2019 22:15,2,0.000,ALERT,213.74,298.77,60.033,1563675304,"201051344000685","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1374897.9,1374897.9,8764,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675328,680358.00
07/20/2019 22:15,2,0.000,ALERT,213.51,297.87,60.006,1563675304,"201051344000651","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1369209.6,1369209.6,8759,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675330,680359.00
07/20/2019 22:15,2,0.000,ALERT,213.29,299.67,60.059,1563675304,"201051344000594","174011545737251",0.00,21.80,0,296.36,302.07,0.0,0.0,0.000,1379284.1,1379284.1,8760,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675332,680360.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.77,60.022,1563675304,"201051344000469","174011545737251",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,1359414.0,1359414.0,8768,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675334,680361.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.77,60.043,1563675304,"201051344000585","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1384668.2,1384668.2,8755,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675336,680362.00
07/20/2019 22:15,2,0.000,ALERT,213.96,298.77,60.033,1563675304,"201051344000853","174011545737251",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,1382201.2,1382201.2,8766,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675338,680363.00
07/20/2019 22:15,2,0.000,ALERT,213.74,298.77,60.038,1563675304,"201051344001145","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1383688.8,1383688.8,8783,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675340,680364.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.47,60.054,1563675304,"201051344000438","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1377185.8,1377185.8,8757,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675341,680365.00
07/20/2019 22:15,2,0.000,ALERT,213.06,298.47,60.038,1563675304,"201051344001135","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1364729.9,1364729.9,8753,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675343,680366.00
07/20/2019 22:15,2,0.000,ALERT,213.29,299.07,60.038,1563675304,"201051344000983","174011545737251",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,1380412.9,1380412.9,8759,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675345,680367.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.17,60.070,1563675304,"201051344001203","174011545737251",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,1372757.8,1372757.8,8773,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675347,680368.00
