ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 22:15,2,0.000,ALERT,213.29,299.07,60.033,1563675304,"201051344001230","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1367379.6,1367379.6,8791,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675349,680369.00
07/20/2019 22:15,2,0.000,ALERT,212.83,298.17,60.028,1563675304,"201051344000646","174011545737251",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,1361350.5,1361350.5,8774,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675351,680370.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.77,60.038,1563675304,"201051344000867","174011545737251",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,1357614.4,1357614.4,8766,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675352,680371.00
07/20/2019 22:15,2,0.000,ALERT,213.96,298.47,60.038,1563675304,"201051344000633","174011545737251",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,1354469.0,1354469.0,8775,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675354,680372.00
07/20/2019 22:15,2,0.000,ALERT,212.83,298.47,60.038,1563675304,"201051344000955","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1382068.1,1382068.1,8768,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675356,680373.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.17,60.043,1563675304,"201051344000648","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1368175.9,1368175.9,8756,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563675358,680374.00
07/20/2019 22:15,2,0.000,ALERT,213.74,298.77,60.038,1563675304,"201051344000645","174011545737251",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,1373840.9,1373840.9,8762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675360,680375.00
07/20/2019 22:15,2,0.000,ALERT,213.29,299.37,60.038,1563675304,"201051344000569","174011545737251",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,1390928.6,1390928.6,8761,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563675361,680376.00
07/20/2019 22:15,2,0.000,ALERT,213.51,298.17,60.054,1563675304,"179051228000119","174011545737251",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,177092.7,177092.7,8845,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563675363,680377.00
07/20/2019 22:30,2,0.000,ALERT,213.51,299.07,59.980,1563676204,"201051344000579","174011545737251",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,1392334.7,1392334.7,8768,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676206,680378.00
07/20/2019 22:30,2,0.000,ALERT,213.74,297.57,60.017,1563676204,"201051344001025","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1377324.4,1377324.4,8761,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676208,680379.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.17,60.017,1563676204,"201051344001093","174011545737251",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,1359231.1,1359231.1,8784,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563676210,680380.00
07/20/2019 22:30,2,0.000,ALERT,213.51,298.47,60.028,1563676204,"201051344000458","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1373032.7,1373032.7,8753,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676212,680381.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.47,60.017,1563676204,"201051344000890","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1374483.8,1374483.8,8766,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676213,680382.00
07/20/2019 22:30,2,0.000,ALERT,213.29,297.87,60.017,1563676204,"201051344000988","174011545737251",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,1044542.9,1044542.9,8767,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563676215,680383.00
07/20/2019 22:30,2,0.000,ALERT,214.19,298.77,60.038,1563676204,"201051344000582","174011545737251",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,1351707.3,1351707.3,8756,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676217,680384.00
07/20/2019 22:30,2,0.000,ALERT,213.29,298.77,60.006,1563676204,"201051344000868","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1359662.3,1359662.3,8757,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676219,680385.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.47,60.022,1563676204,"201051344000576","174011545737251",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,1375848.0,1375848.0,8781,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563676221,680386.00
07/20/2019 22:30,2,0.000,ALERT,213.51,297.87,59.996,1563676204,"201051344001158","174011545737251",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,1353295.2,1353295.2,8756,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676223,680387.00
07/20/2019 22:30,2,0.000,ALERT,213.74,297.57,60.022,1563676204,"201051344000917","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1368847.6,1368847.6,8780,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676224,680388.00
07/20/2019 22:30,2,0.000,ALERT,213.74,297.26,60.012,1563676204,"201051344000417","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1082472.4,1082472.4,8786,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676226,680389.00
07/20/2019 22:30,2,0.000,ALERT,213.96,298.17,60.028,1563676204,"201051344000685","174011545737251",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,1374897.9,1374897.9,8766,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676228,680390.00
07/20/2019 22:30,2,0.000,ALERT,213.96,297.26,60.017,1563676204,"201051344000651","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1369209.6,1369209.6,8761,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676230,680391.00
07/20/2019 22:30,2,0.000,ALERT,213.29,298.77,60.070,1563676204,"201051344000594","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1379284.1,1379284.1,8762,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676232,680392.00
07/20/2019 22:30,2,0.000,ALERT,213.51,297.87,60.022,1563676204,"201051344000469","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1359414.0,1359414.0,8770,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563676233,680393.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.17,60.017,1563676204,"201051344000585","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1384668.2,1384668.2,8757,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676235,680394.00
07/20/2019 22:30,2,0.000,ALERT,213.96,298.47,60.022,1563676204,"201051344000853","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1382201.2,1382201.2,8768,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563676237,680395.00
07/20/2019 22:30,2,0.000,ALERT,213.96,298.77,60.022,1563676204,"201051344001145","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1383688.8,1383688.8,8785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676239,680396.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.17,59.996,1563676204,"201051344000438","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1377185.8,1377185.8,8759,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676241,680397.00
07/20/2019 22:30,2,0.000,ALERT,213.29,298.17,60.038,1563676204,"201051344001135","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1364729.9,1364729.9,8755,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676243,680398.00
07/20/2019 22:30,2,0.000,ALERT,213.51,298.77,60.049,1563676204,"201051344000983","174011545737251",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,1380412.9,1380412.9,8761,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563676245,680399.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.17,60.012,1563676204,"201051344001203","174011545737251",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,1372757.8,1372757.8,8775,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676246,680400.00
07/20/2019 22:30,2,0.000,ALERT,213.51,298.47,59.980,1563676204,"201051344001230","174011545737251",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,1367379.6,1367379.6,8793,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676248,680401.00
07/20/2019 22:30,2,0.000,ALERT,213.29,298.17,60.065,1563676204,"201051344000646","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1361350.5,1361350.5,8776,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676250,680402.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.47,60.022,1563676204,"201051344000867","174011545737251",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1357614.4,1357614.4,8768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676252,680403.00
07/20/2019 22:30,2,0.000,ALERT,213.96,298.17,60.033,1563676204,"201051344000633","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1354469.0,1354469.0,8777,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563676254,680404.00
07/20/2019 22:30,2,0.000,ALERT,213.29,298.47,60.001,1563676204,"201051344000955","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1382068.1,1382068.1,8770,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676255,680405.00
07/20/2019 22:30,2,0.000,ALERT,213.74,297.87,59.990,1563676204,"201051344000648","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1368175.9,1368175.9,8758,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676257,680406.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.47,60.075,1563676204,"201051344000645","174011545737251",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,1373840.9,1373840.9,8764,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676259,680407.00
07/20/2019 22:30,2,0.000,ALERT,213.51,299.07,60.038,1563676204,"201051344000569","174011545737251",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1390928.6,1390928.6,8763,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563676261,680408.00
07/20/2019 22:30,2,0.000,ALERT,213.74,298.17,60.033,1563676204,"179051228000119","174011545737251",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,177092.7,177092.7,8847,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563676263,680409.00
07/20/2019 22:45,2,0.000,ALERT,213.29,299.67,60.022,1563677104,"201051344000579","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1392334.7,1392334.7,8770,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677106,680410.00
07/20/2019 22:45,2,0.000,ALERT,213.06,297.57,60.017,1563677104,"201051344001025","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1377324.4,1377324.4,8763,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677108,680411.00
07/20/2019 22:45,2,0.000,ALERT,213.29,298.47,60.022,1563677104,"201051344001093","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1359231.1,1359231.1,8786,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677109,680412.00
07/20/2019 22:45,2,0.000,ALERT,213.29,299.67,60.022,1563677104,"201051344000458","174011545737251",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,1373032.7,1373032.7,8755,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677111,680413.00
07/20/2019 22:45,2,0.000,ALERT,213.06,298.77,60.001,1563677104,"201051344000890","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1374483.8,1374483.8,8768,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677113,680414.00
07/20/2019 22:45,2,0.000,ALERT,213.29,299.37,60.012,1563677104,"201051344000988","174011545737251",0.00,20.00,0,293.66,300.27,0.0,0.0,0.000,1044542.9,1044542.9,8769,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677115,680415.00
07/20/2019 22:45,2,0.000,ALERT,213.74,299.37,60.033,1563677104,"201051344000582","174011545737251",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,1351707.3,1351707.3,8758,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677117,680416.00
07/20/2019 22:45,2,0.000,ALERT,213.29,299.97,60.033,1563677104,"201051344000868","174011545737251",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,1359662.3,1359662.3,8759,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677119,680417.00
07/20/2019 22:45,2,0.000,ALERT,213.96,299.67,60.038,1563677104,"201051344000576","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1375848.0,1375848.0,8783,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677120,680418.00
07/20/2019 22:45,2,0.000,ALERT,213.51,299.07,60.033,1563677104,"201051344001158","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1353295.2,1353295.2,8758,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677122,680419.00
07/20/2019 22:45,2,0.000,ALERT,213.29,297.57,60.033,1563677104,"201051344000917","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1368847.6,1368847.6,8782,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677124,680420.00
07/20/2019 22:45,2,0.000,ALERT,213.29,297.57,60.070,1563677104,"201051344000417","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1082472.4,1082472.4,8788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677126,680421.00
07/20/2019 22:45,2,0.000,ALERT,213.51,298.17,60.012,1563677104,"201051344000685","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1374897.9,1374897.9,8768,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677128,680422.00
07/20/2019 22:45,2,0.000,ALERT,213.51,297.87,60.043,1563677104,"201051344000651","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1369209.6,1369209.6,8763,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677129,680423.00
07/20/2019 22:45,2,0.000,ALERT,213.29,299.97,60.033,1563677104,"201051344000594","174011545737251",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,1379284.1,1379284.1,8764,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677131,680424.00
07/20/2019 22:45,2,0.000,ALERT,213.51,299.07,60.006,1563677104,"201051344000469","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1359414.0,1359414.0,8772,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677133,680425.00
07/20/2019 22:45,2,0.000,ALERT,213.51,299.07,60.038,1563677104,"201051344000585","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1384668.2,1384668.2,8759,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677135,680426.00
07/20/2019 22:45,2,0.000,ALERT,214.19,299.37,60.028,1563677104,"201051344000853","174011545737251",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,1382201.2,1382201.2,8770,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677137,680427.00
07/20/2019 22:45,2,0.000,ALERT,213.74,299.07,60.043,1563677104,"201051344001145","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1383688.8,1383688.8,8787,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677139,680428.00
07/20/2019 22:45,2,0.000,ALERT,213.51,298.17,60.038,1563677104,"201051344000438","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1377185.8,1377185.8,8761,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677141,680429.00
07/20/2019 22:45,2,0.000,ALERT,213.06,298.47,60.033,1563677104,"201051344001135","174011545737251",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1364729.9,1364729.9,8757,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677142,680430.00
07/20/2019 22:45,2,0.000,ALERT,213.51,299.67,60.038,1563677104,"201051344000983","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1380412.9,1380412.9,8763,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677144,680431.00
07/20/2019 22:45,2,0.000,ALERT,213.29,298.17,60.033,1563677104,"201051344001203","174011545737251",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,1372757.8,1372757.8,8777,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677146,680432.00
07/20/2019 22:45,2,0.000,ALERT,213.06,298.47,60.043,1563677104,"201051344001230","174011545737251",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,1367379.6,1367379.6,8795,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677148,680433.00
07/20/2019 22:45,2,0.000,ALERT,212.83,298.47,60.017,1563677104,"201051344000646","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1361350.5,1361350.5,8778,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677150,680434.00
07/20/2019 22:45,2,0.000,ALERT,213.74,299.37,60.070,1563677104,"201051344000867","174011545737251",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,1357614.4,1357614.4,8770,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677152,680435.00
07/20/2019 22:45,2,0.000,ALERT,213.96,299.07,60.038,1563677104,"201051344000633","174011545737251",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1354469.0,1354469.0,8779,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677153,680436.00
07/20/2019 22:45,2,0.000,ALERT,212.83,298.47,59.996,1563677104,"201051344000955","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1382068.1,1382068.1,8772,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563677155,680437.00
07/20/2019 22:45,2,0.000,ALERT,213.74,298.77,60.043,1563677104,"201051344000648","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1368175.9,1368175.9,8760,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677157,680438.00
07/20/2019 22:45,2,0.000,ALERT,213.74,299.07,60.043,1563677104,"201051344000645","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1373840.9,1373840.9,8766,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677159,680439.00
07/20/2019 22:45,2,0.000,ALERT,213.51,299.97,60.043,1563677104,"201051344000569","174011545737251",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,1390928.6,1390928.6,8765,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563677161,680440.00
07/20/2019 22:45,2,0.000,ALERT,213.51,298.47,60.043,1563677104,"179051228000119","174011545737251",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,177092.7,177092.7,8849,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563677162,680441.00
07/20/2019 23:00,2,0.000,ALERT,212.83,299.37,60.022,1563678004,"201051344000579","174011545737251",0.00,19.80,0,285.84,301.47,0.0,0.0,0.000,1392334.7,1392334.7,8772,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678006,680442.00
07/20/2019 23:00,2,0.000,ALERT,212.61,297.57,60.017,1563678004,"201051344001025","174011545737251",0.00,18.70,0,284.04,300.57,0.0,0.0,0.000,1377324.4,1377324.4,8765,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678008,680443.00
07/20/2019 23:00,2,0.000,ALERT,212.83,298.17,60.022,1563678004,"201051344001093","174011545737251",0.00,19.80,0,284.34,299.97,0.0,0.0,0.000,1359231.1,1359231.1,8788,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678009,680444.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.77,60.022,1563678004,"201051344000458","174011545737251",0.00,20.30,0,285.24,301.77,0.0,0.0,0.000,1373032.7,1373032.7,8757,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678011,680445.00
07/20/2019 23:00,2,0.000,ALERT,212.61,298.77,60.054,1563678004,"201051344000890","174011545737251",0.00,19.50,0,285.24,300.87,0.0,0.0,0.000,1374483.8,1374483.8,8770,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678013,680446.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.77,60.028,1563678004,"201051344000988","174011545737251",0.00,19.80,0,283.14,300.87,0.0,0.0,0.000,1044542.9,1044542.9,8771,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678015,680447.00
07/20/2019 23:00,2,0.000,ALERT,213.29,299.07,59.990,1563678004,"201051344000582","174011545737251",0.00,19.30,0,284.94,300.87,0.0,0.0,0.000,1351707.3,1351707.3,8760,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678017,680448.00
07/20/2019 23:00,2,0.000,ALERT,213.06,299.37,60.028,1563678004,"201051344000868","174011545737251",0.00,19.50,0,285.84,301.77,0.0,0.0,0.000,1359662.3,1359662.3,8761,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678019,680449.00
07/20/2019 23:00,2,0.000,ALERT,213.51,299.37,60.043,1563678004,"201051344000576","174011545737251",0.00,19.50,0,285.54,301.17,0.0,0.0,0.000,1375848.0,1375848.0,8785,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678021,680450.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.17,60.065,1563678004,"201051344001158","174011545737251",0.00,19.30,0,284.94,300.27,0.0,0.0,0.000,1353295.2,1353295.2,8760,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678022,680451.00
07/20/2019 23:00,2,0.000,ALERT,212.83,297.57,60.028,1563678004,"201051344000917","174011545737251",0.00,20.00,0,283.14,299.37,0.0,0.0,0.000,1368847.6,1368847.6,8784,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678024,680452.00
07/20/2019 23:00,2,0.000,ALERT,212.83,297.26,60.028,1563678004,"201051344000417","174011545737251",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,1082472.4,1082472.4,8790,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678026,680453.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.17,59.985,1563678004,"201051344000685","174011545737251",0.00,19.30,0,284.34,299.67,0.0,0.0,0.000,1374897.9,1374897.9,8770,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678028,680454.00
07/20/2019 23:00,2,0.000,ALERT,213.06,297.57,60.028,1563678004,"201051344000651","174011545737251",0.00,18.70,0,284.04,299.37,0.0,0.0,0.000,1369209.6,1369209.6,8765,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678030,680455.00
07/20/2019 23:00,2,0.000,ALERT,212.83,299.67,59.996,1563678004,"201051344000594","174011545737251",0.00,20.00,0,285.24,301.47,0.0,0.0,0.000,1379284.1,1379284.1,8766,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678031,680456.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.47,59.980,1563678004,"201051344000469","174011545737251",0.00,19.00,0,284.34,300.87,0.0,0.0,0.000,1359414.0,1359414.0,8774,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678033,680457.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.47,60.022,1563678004,"201051344000585","174011545737251",0.00,19.50,0,284.04,299.97,0.0,0.0,0.000,1384668.2,1384668.2,8761,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678035,680458.00
07/20/2019 23:00,2,0.000,ALERT,213.74,298.47,59.996,1563678004,"201051344000853","174011545737251",0.00,19.50,0,285.24,301.47,0.0,0.0,0.000,1382201.2,1382201.2,8772,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678037,680459.00
07/20/2019 23:00,2,0.000,ALERT,213.29,298.47,60.033,1563678004,"201051344001145","174011545737251",0.00,19.00,0,284.94,300.57,0.0,0.0,0.000,1383688.8,1383688.8,8789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678039,680460.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.17,60.070,1563678004,"201051344000438","174011545737251",0.00,19.30,0,284.64,300.57,0.0,0.0,0.000,1377185.8,1377185.8,8763,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678041,680461.00
07/20/2019 23:00,2,0.000,ALERT,212.83,298.17,60.022,1563678004,"201051344001135","174011545737251",0.00,19.30,0,284.64,300.57,0.0,0.0,0.000,1364729.9,1364729.9,8759,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678043,680462.00
07/20/2019 23:00,2,0.000,ALERT,213.06,299.07,60.028,1563678004,"201051344000983","174011545737251",0.00,19.80,0,285.54,301.47,0.0,0.0,0.000,1380412.9,1380412.9,8765,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678044,680463.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.17,60.022,1563678004,"201051344001203","174011545737251",0.00,19.30,0,284.34,301.47,0.0,0.0,0.000,1372757.8,1372757.8,8779,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678046,680464.00
07/20/2019 23:00,2,0.000,ALERT,213.06,298.77,60.033,1563678004,"201051344001230","174011545737251",0.00,19.00,0,284.64,300.27,0.0,0.0,0.000,1367379.6,1367379.6,8797,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678048,680465.00
07/20/2019 23:00,2,0.000,ALERT,212.61,298.47,60.017,1563678004,"201051344000646","174011545737251",0.00,19.00,0,283.44,299.67,0.0,0.0,0.000,1361350.5,1361350.5,8780,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678050,680466.00
07/20/2019 23:00,2,0.000,ALERT,213.51,298.47,60.022,1563678004,"201051344000867","174011545737251",0.00,20.30,0,285.24,301.47,0.0,0.0,0.000,1357614.4,1357614.4,8772,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678052,680467.00
07/20/2019 23:00,2,0.000,ALERT,213.74,298.47,60.022,1563678004,"201051344000633","174011545737251",0.00,19.30,0,283.74,300.57,0.0,0.0,0.000,1354469.0,1354469.0,8781,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678053,680468.00
07/20/2019 23:00,2,0.000,ALERT,212.61,298.17,60.022,1563678004,"201051344000955","174011545737251",0.00,19.50,0,284.34,299.97,0.0,0.0,0.000,1382068.1,1382068.1,8774,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678055,680469.00
07/20/2019 23:00,2,0.000,ALERT,213.51,298.17,60.028,1563678004,"201051344000648","174011545737251",0.00,19.30,0,284.64,300.87,0.0,0.0,0.000,1368175.9,1368175.9,8762,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678057,680470.00
07/20/2019 23:00,2,0.000,ALERT,213.51,298.77,60.065,1563678004,"201051344000645","174011545737251",0.00,20.00,0,285.24,300.87,0.0,0.0,0.000,1373840.9,1373840.9,8768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678059,680471.00
07/20/2019 23:00,2,0.000,ALERT,213.29,299.97,60.017,1563678004,"201051344000569","174011545737251",0.00,19.80,0,285.84,301.77,0.0,0.0,0.000,1390928.6,1390928.6,8767,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678061,680472.00
07/20/2019 23:00,2,0.000,ALERT,213.74,298.77,60.001,1563678004,"179051228000119","174011545737251",0.00,21.50,0,284.04,300.57,0.0,0.0,0.000,177092.7,177092.7,8851,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563678063,680473.00
07/20/2019 23:15,2,0.000,ALERT,213.51,300.27,60.022,1563678904,"201051344000579","174011545737251",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,1392334.7,1392334.7,8774,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678906,680474.00
07/20/2019 23:15,2,0.000,ALERT,213.29,298.47,60.017,1563678904,"201051344001025","174011545737251",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,1377324.4,1377324.4,8767,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678908,680475.00
07/20/2019 23:15,2,0.000,ALERT,213.51,298.77,60.012,1563678904,"201051344001093","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1359231.1,1359231.1,8790,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678910,680476.00
07/20/2019 23:15,2,0.000,ALERT,213.51,299.97,60.017,1563678904,"201051344000458","174011545737251",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,1373032.7,1373032.7,8759,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678912,680477.00
07/20/2019 23:15,2,0.000,ALERT,213.29,299.07,59.996,1563678904,"201051344000890","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1374483.8,1374483.8,8772,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678914,680478.00
07/20/2019 23:15,2,0.000,ALERT,213.29,299.37,60.017,1563678904,"201051344000988","174011545737251",0.00,19.50,0,294.56,300.87,0.0,0.0,0.000,1044542.9,1044542.9,8773,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678915,680479.00
07/20/2019 23:15,2,0.000,ALERT,213.74,299.37,60.017,1563678904,"201051344000582","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1351707.3,1351707.3,8762,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678917,680480.00
07/20/2019 23:15,2,0.000,ALERT,213.51,299.97,60.017,1563678904,"201051344000868","174011545737251",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,1359662.3,1359662.3,8763,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678919,680481.00
07/20/2019 23:15,2,0.000,ALERT,213.96,299.97,60.017,1563678904,"201051344000576","174011545737251",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,1375848.0,1375848.0,8787,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678921,680482.00
07/20/2019 23:15,2,0.000,ALERT,213.51,299.37,60.022,1563678904,"201051344001158","174011545737251",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,1353295.2,1353295.2,8762,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678923,680483.00
07/20/2019 23:15,2,0.000,ALERT,213.29,298.17,60.012,1563678904,"201051344000917","174011545737251",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1368847.6,1368847.6,8786,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678925,680484.00
07/20/2019 23:15,2,0.000,ALERT,213.51,298.17,60.054,1563678904,"201051344000417","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1082472.4,1082472.4,8792,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678927,680485.00
07/20/2019 23:15,2,0.000,ALERT,213.51,298.77,60.017,1563678904,"201051344000685","174011545737251",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1374897.9,1374897.9,8772,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678928,680486.00
07/20/2019 23:15,2,0.000,ALERT,213.29,297.87,60.017,1563678904,"201051344000651","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1369209.6,1369209.6,8767,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678930,680487.00
07/20/2019 23:15,2,0.000,ALERT,213.29,300.57,60.017,1563678904,"201051344000594","174011545737251",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,1379284.1,1379284.1,8768,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678932,680488.00
07/20/2019 23:15,2,0.000,ALERT,213.51,299.37,60.022,1563678904,"201051344000469","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1359414.0,1359414.0,8776,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678934,680489.00
07/20/2019 23:15,2,0.000,ALERT,213.29,298.77,59.980,1563678904,"201051344000585","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1384668.2,1384668.2,8763,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678936,680490.00
07/20/2019 23:15,2,0.000,ALERT,213.96,299.37,60.070,1563678904,"201051344000853","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1382201.2,1382201.2,8774,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678938,680491.00
07/20/2019 23:15,2,0.000,ALERT,213.29,298.77,60.017,1563678904,"201051344001145","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1383688.8,1383688.8,8791,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678939,680492.00
07/20/2019 23:15,2,0.000,ALERT,213.29,298.47,60.017,1563678904,"201051344000438","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1377185.8,1377185.8,8765,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678941,680493.00
07/20/2019 23:15,2,0.000,ALERT,212.83,298.47,60.054,1563678904,"201051344001135","174011545737251",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,1364729.9,1364729.9,8761,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678943,680494.00
07/20/2019 23:15,2,0.000,ALERT,213.51,299.97,60.022,1563678904,"201051344000983","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1380412.9,1380412.9,8767,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678945,680495.00
07/20/2019 23:15,2,0.000,ALERT,213.29,298.47,60.012,1563678904,"201051344001203","174011545737251",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1372757.8,1372757.8,8781,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678947,680496.00
07/20/2019 23:15,2,0.000,ALERT,213.06,299.07,60.012,1563678904,"201051344001230","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1367379.6,1367379.6,8799,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563678949,680497.00
07/20/2019 23:15,2,0.000,ALERT,212.61,298.47,60.012,1563678904,"201051344000646","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1361350.5,1361350.5,8782,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678951,680498.00
07/20/2019 23:15,2,0.000,ALERT,213.74,299.67,60.017,1563678904,"201051344000867","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1357614.4,1357614.4,8774,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678953,680499.00
07/20/2019 23:15,2,0.000,ALERT,213.96,299.07,60.017,1563678904,"201051344000633","174011545737251",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,1354469.0,1354469.0,8783,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678954,680500.00
07/20/2019 23:15,2,0.000,ALERT,212.61,298.47,60.017,1563678904,"201051344000955","174011545737251",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,1382068.1,1382068.1,8776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678956,680501.00
07/20/2019 23:15,2,0.000,ALERT,213.74,298.77,60.017,1563678904,"201051344000648","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1368175.9,1368175.9,8764,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678958,680502.00
07/20/2019 23:15,2,0.000,ALERT,213.96,299.67,60.012,1563678904,"201051344000645","174011545737251",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,1373840.9,1373840.9,8770,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678960,680503.00
07/20/2019 23:15,2,0.000,ALERT,213.51,299.97,60.038,1563678904,"201051344000569","174011545737251",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,1390928.6,1390928.6,8769,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563678962,680504.00
07/20/2019 23:15,2,0.000,ALERT,213.51,299.07,60.012,1563678904,"179051228000119","174011545737251",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,177092.7,177092.7,8853,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563678963,680505.00
07/20/2019 23:30,2,0.000,ALERT,213.29,299.37,60.038,1563679804,"201051344000579","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1392334.7,1392334.7,8776,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679806,680506.00
07/20/2019 23:30,2,0.000,ALERT,213.96,299.07,60.033,1563679804,"201051344001025","174011545737251",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,1377324.4,1377324.4,8769,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679808,680507.00
07/20/2019 23:30,2,0.000,ALERT,213.96,299.67,60.033,1563679804,"201051344001093","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1359231.1,1359231.1,8792,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679810,680508.00
07/20/2019 23:30,2,0.000,ALERT,213.06,299.07,60.043,1563679804,"201051344000458","174011545737251",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,1373032.7,1373032.7,8761,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679811,680509.00
07/20/2019 23:30,2,0.000,ALERT,213.96,300.27,60.028,1563679804,"201051344000890","174011545737251",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1374483.8,1374483.8,8774,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679813,680510.00
07/20/2019 23:30,2,0.000,ALERT,213.29,298.77,60.043,1563679804,"201051344000988","174011545737251",0.00,19.50,0,294.86,301.47,0.0,0.0,0.000,1044542.9,1044542.9,8775,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679815,680511.00
07/20/2019 23:30,2,0.000,ALERT,214.41,300.57,60.049,1563679804,"201051344000582","174011545737251",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1351707.3,1351707.3,8764,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679817,680512.00
07/20/2019 23:30,2,0.000,ALERT,213.29,299.37,60.038,1563679804,"201051344000868","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1359662.3,1359662.3,8765,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679819,680513.00
