ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2019 23:30,2,0.000,ALERT,213.51,299.37,60.049,1563679804,"201051344000576","174011545737251",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1375848.0,1375848.0,8789,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679821,680514.00
07/20/2019 23:30,2,0.000,ALERT,213.29,298.47,60.038,1563679804,"201051344001158","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1353295.2,1353295.2,8764,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679822,680515.00
07/20/2019 23:30,2,0.000,ALERT,213.96,299.07,60.043,1563679804,"201051344000917","174011545737251",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,1368847.6,1368847.6,8788,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679824,680516.00
07/20/2019 23:30,2,0.000,ALERT,213.96,298.77,60.043,1563679804,"201051344000417","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1082472.4,1082472.4,8794,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679826,680517.00
07/20/2019 23:30,2,0.000,ALERT,214.41,299.67,60.038,1563679804,"201051344000685","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1374897.9,1374897.9,8774,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679828,680518.00
07/20/2019 23:30,2,0.000,ALERT,214.19,298.77,60.043,1563679804,"201051344000651","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1369209.6,1369209.6,8769,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679830,680519.00
07/20/2019 23:30,2,0.000,ALERT,213.06,299.67,60.043,1563679804,"201051344000594","174011545737251",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,1379284.1,1379284.1,8770,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679831,680520.00
07/20/2019 23:30,2,0.000,ALERT,213.29,298.77,60.070,1563679804,"201051344000469","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1359414.0,1359414.0,8778,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679833,680521.00
07/20/2019 23:30,2,0.000,ALERT,213.96,299.97,60.022,1563679804,"201051344000585","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1384668.2,1384668.2,8765,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679835,680522.00
07/20/2019 23:30,2,0.000,ALERT,213.74,298.77,60.043,1563679804,"201051344000853","174011545737251",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1382201.2,1382201.2,8776,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679837,680523.00
07/20/2019 23:30,2,0.000,ALERT,214.19,299.67,60.075,1563679804,"201051344001145","174011545737251",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,1383688.8,1383688.8,8793,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679839,680524.00
07/20/2019 23:30,2,0.000,ALERT,213.96,299.67,60.043,1563679804,"201051344000438","174011545737251",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1377185.8,1377185.8,8767,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679841,680525.00
07/20/2019 23:30,2,0.000,ALERT,213.51,299.67,60.054,1563679804,"201051344001135","174011545737251",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,1364729.9,1364729.9,8763,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679843,680526.00
07/20/2019 23:30,2,0.000,ALERT,213.06,298.77,60.043,1563679804,"201051344000983","174011545737251",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,1380412.9,1380412.9,8769,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679844,680527.00
07/20/2019 23:30,2,0.000,ALERT,213.74,299.37,60.038,1563679804,"201051344001203","174011545737251",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,1372757.8,1372757.8,8783,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679846,680528.00
07/20/2019 23:30,2,0.000,ALERT,213.74,299.97,60.033,1563679804,"201051344001230","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1367379.6,1367379.6,8801,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679848,680529.00
07/20/2019 23:30,2,0.000,ALERT,213.51,299.37,59.996,1563679804,"201051344000646","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1361350.5,1361350.5,8784,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679850,680530.00
07/20/2019 23:30,2,0.000,ALERT,213.29,298.77,60.033,1563679804,"201051344000867","174011545737251",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,1357614.4,1357614.4,8776,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679852,680531.00
07/20/2019 23:30,2,0.000,ALERT,213.51,298.17,60.065,1563679804,"201051344000633","174011545737251",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,1354469.0,1354469.0,8785,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679854,680532.00
07/20/2019 23:30,2,0.000,ALERT,213.29,299.07,60.028,1563679804,"201051344000955","174011545737251",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1382068.1,1382068.1,8778,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679856,680533.00
07/20/2019 23:30,2,0.000,ALERT,213.06,297.26,60.028,1563679804,"201051344000648","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1368175.9,1368175.9,8766,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563679857,680534.00
07/20/2019 23:30,2,0.000,ALERT,213.29,298.17,59.985,1563679804,"201051344000645","174011545737251",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,1373840.9,1373840.9,8772,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679859,680535.00
07/20/2019 23:30,2,0.000,ALERT,212.83,299.07,60.028,1563679804,"201051344000569","174011545737251",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,1390928.6,1390928.6,8771,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563679861,680536.00
07/20/2019 23:30,2,0.000,ALERT,213.06,297.57,60.017,1563679804,"179051228000119","174011545737251",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,177092.7,177092.7,8855,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563679863,680537.00
07/20/2019 23:45,2,0.000,ALERT,213.06,299.37,60.028,1563680704,"201051344000579","174011545737251",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,1392334.7,1392334.7,8778,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680706,680538.00
07/20/2019 23:45,2,0.000,ALERT,213.74,299.37,60.022,1563680704,"201051344001025","174011545737251",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,1377324.4,1377324.4,8771,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680708,680539.00
07/20/2019 23:45,2,0.000,ALERT,213.74,299.97,60.033,1563680704,"201051344001093","174011545737251",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,1359231.1,1359231.1,8794,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680710,680540.00
07/20/2019 23:45,2,0.000,ALERT,213.29,299.07,60.028,1563680704,"201051344000458","174011545737251",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,1373032.7,1373032.7,8763,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680711,680541.00
07/20/2019 23:45,2,0.000,ALERT,213.74,300.27,59.996,1563680704,"201051344000890","174011545737251",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,1374483.8,1374483.8,8776,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680713,680542.00
07/20/2019 23:45,2,0.000,ALERT,213.06,299.07,59.990,1563680704,"201051344000988","174011545737251",0.00,19.50,0,294.26,300.57,0.0,0.0,0.000,1044542.9,1044542.9,8777,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680715,680543.00
07/20/2019 23:45,2,0.000,ALERT,214.19,300.87,60.038,1563680704,"201051344000582","174011545737251",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1351707.3,1351707.3,8766,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680717,680544.00
07/20/2019 23:45,2,0.000,ALERT,213.29,299.67,60.033,1563680704,"201051344000868","174011545737251",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1359662.3,1359662.3,8767,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680719,680545.00
07/20/2019 23:45,2,0.000,ALERT,213.51,299.37,60.081,1563680704,"201051344000576","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1375848.0,1375848.0,8791,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680720,680546.00
07/20/2019 23:45,2,0.000,ALERT,213.29,298.47,60.038,1563680704,"201051344001158","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1353295.2,1353295.2,8766,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680722,680547.00
07/20/2019 23:45,2,0.000,ALERT,213.96,299.37,60.043,1563680704,"201051344000917","174011545737251",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,1368847.6,1368847.6,8790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680724,680548.00
07/20/2019 23:45,2,0.000,ALERT,213.96,299.37,60.033,1563680704,"201051344000417","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1082472.4,1082472.4,8796,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680726,680549.00
07/20/2019 23:45,2,0.000,ALERT,214.19,300.27,60.081,1563680704,"201051344000685","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1374897.9,1374897.9,8776,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680728,680550.00
07/20/2019 23:45,2,0.000,ALERT,213.96,299.37,60.038,1563680704,"201051344000651","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1369209.6,1369209.6,8771,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680730,680551.00
07/20/2019 23:45,2,0.000,ALERT,213.06,299.67,60.033,1563680704,"201051344000594","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1379284.1,1379284.1,8772,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680731,680552.00
07/20/2019 23:45,2,0.000,ALERT,213.29,298.77,60.075,1563680704,"201051344000469","174011545737251",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1359414.0,1359414.0,8780,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680733,680553.00
07/20/2019 23:45,2,0.000,ALERT,214.19,300.27,60.049,1563680704,"201051344000585","174011545737251",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,1384668.2,1384668.2,8767,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680735,680554.00
07/20/2019 23:45,2,0.000,ALERT,213.74,298.77,60.038,1563680704,"201051344000853","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1382201.2,1382201.2,8778,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680737,680555.00
07/20/2019 23:45,2,0.000,ALERT,214.19,300.27,60.033,1563680704,"201051344001145","174011545737251",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,1383688.8,1383688.8,8795,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680739,680556.00
07/20/2019 23:45,2,0.000,ALERT,213.96,300.27,60.001,1563680704,"201051344000438","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1377185.8,1377185.8,8769,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680741,680557.00
07/20/2019 23:45,2,0.000,ALERT,213.51,299.97,60.028,1563680704,"201051344001135","174011545737251",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1364729.9,1364729.9,8765,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680743,680558.00
07/20/2019 23:45,2,0.000,ALERT,213.29,299.37,60.038,1563680704,"201051344000983","174011545737251",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,1380412.9,1380412.9,8771,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680744,680559.00
07/20/2019 23:45,2,0.000,ALERT,213.96,299.67,60.033,1563680704,"201051344001203","174011545737251",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,1372757.8,1372757.8,8785,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680746,680560.00
07/20/2019 23:45,2,0.000,ALERT,213.74,300.27,60.059,1563680704,"201051344001230","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1367379.6,1367379.6,8803,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680748,680561.00
07/20/2019 23:45,2,0.000,ALERT,213.51,299.97,60.028,1563680704,"201051344000646","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1361350.5,1361350.5,8786,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680750,680562.00
07/20/2019 23:45,2,0.000,ALERT,213.51,299.07,60.038,1563680704,"201051344000867","174011545737251",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,1357614.4,1357614.4,8778,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563680752,680563.00
07/20/2019 23:45,2,0.000,ALERT,213.96,298.47,60.075,1563680704,"201051344000633","174011545737251",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,1354469.0,1354469.0,8787,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680754,680564.00
07/20/2019 23:45,2,0.000,ALERT,213.51,300.27,60.001,1563680704,"201051344000955","174011545737251",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,1382068.1,1382068.1,8780,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680755,680565.00
07/20/2019 23:45,2,0.000,ALERT,213.51,298.47,60.038,1563680704,"201051344000648","174011545737251",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,1368175.9,1368175.9,8768,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680757,680566.00
07/20/2019 23:45,2,0.000,ALERT,213.74,299.07,60.070,1563680704,"201051344000645","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1373840.9,1373840.9,8774,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680759,680567.00
07/20/2019 23:45,2,0.000,ALERT,213.29,299.37,60.033,1563680704,"201051344000569","174011545737251",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,1390928.6,1390928.6,8773,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563680761,680568.00
07/20/2019 23:45,2,0.000,ALERT,213.51,298.47,60.038,1563680704,"179051228000119","174011545737251",0.00,21.30,0,294.56,300.27,0.0,0.0,0.000,177092.7,177092.7,8857,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563680763,680569.00
